Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,7,15,24.0,4.0,0.7,8.25,4.5,0.0,0.0
2018,1,1,7,30,48.0,8.0,0.7,8.6,9.0,36.72,0.0
2018,1,1,7,45,114.5,21.5,0.7,8.95,30.5,126.07,0.0
2018,1,1,8,0,181.0,35.0,0.7,9.3,52.0,201.69,154.57
2018,1,1,8,15,243.5,46.5,0.8,9.75,82.0,253.38,207.63
2018,1,1,8,30,306.0,58.0,0.9,10.2,112.0,306.26,254.55
2018,1,1,8,45,340.5,69.5,1.0,10.7,143.5,340.08,283.86
2018,1,1,9,0,375.0,81.0,1.1,11.2,175.0,372.59,310.93
2018,1,1,9,15,379.5,94.0,1.2,11.75,202.0,385.18,320.64
2018,1,1,9,30,384.0,107.0,1.3,12.3,229.0,395.79,328.27
2018,1,1,9,45,397.0,117.5,1.4,12.9,255.0,407.02,336.03
2018,1,1,10,0,410.0,128.0,1.5,13.5,281.0,416.07,341.69
2018,1,1,10,15,432.5,134.5,1.55,13.9,306.5,424.38,346.74
2018,1,1,10,30,455.0,141.0,1.6,14.3,332.0,430.05,349.43
2018,1,1,10,45,476.0,144.5,1.6,14.7,353.0,429.03,346.52
2018,1,1,11,0,497.0,148.0,1.6,15.1,374.0,425.21,341.2
2018,1,1,11,15,531.5,144.0,1.55,15.45,392.5,418.1,333.01
2018,1,1,11,30,566.0,140.0,1.5,15.8,411.0,407.36,321.52
2018,1,1,11,45,526.5,153.0,1.45,16.15,407.5,376.17,294.17
2018,1,1,12,0,487.0,166.0,1.4,16.5,404.0,345.78,267.6
2018,1,1,12,15,485.5,166.0,1.3,16.75,403.0,319.15,243.4
2018,1,1,12,30,484.0,166.0,1.2,17.0,402.0,291.53,218.18
2018,1,1,12,45,487.0,162.0,1.15,17.2,396.0,261.04,190.65
2018,1,1,13,0,490.0,158.0,1.1,17.4,390.0,229.53,162.57
2018,1,1,13,15,454.0,160.0,1.1,17.5,369.5,195.11,135.0
2018,1,1,13,30,418.0,162.0,1.1,17.6,349.0,163.5,112.07
2018,1,1,13,45,423.0,151.5,1.1,17.65,333.0,128.85,89.38
2018,1,1,14,0,428.0,141.0,1.1,17.7,317.0,97.44,79.54
2018,1,1,14,15,423.5,130.0,1.05,17.5,294.0,90.9,74.12
2018,1,1,14,30,419.0,119.0,1.0,17.3,271.0,84.27,68.53
2018,1,1,14,45,401.0,109.5,0.9,17.15,243.5,78.39,63.52
2018,1,1,15,0,383.0,100.0,0.8,17.0,216.0,72.41,58.37
2018,1,1,15,15,355.0,89.5,0.8,17.0,186.0,65.53,52.31
2018,1,1,15,30,327.0,79.0,0.8,17.0,156.0,58.5,46.01
2018,1,1,15,45,266.0,67.0,0.8,15.75,122.0,50.03,38.53
2018,1,1,16,0,205.0,55.0,0.8,14.5,88.0,42.26,31.44
2018,1,1,16,15,180.5,41.5,0.85,14.1,64.0,31.69,21.48
2018,1,1,16,30,156.0,28.0,0.9,13.7,40.0,21.67,9.43
2018,1,1,16,45,96.5,16.5,1.0,13.3,22.0,14.08,0.0
2018,1,1,17,0,37.0,5.0,1.1,12.9,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,12.6,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,7,15,23.0,4.0,1.1,8.95,4.5,0.0,0.0
2018,1,2,7,30,46.0,8.0,1.1,9.4,9.0,35.5,0.0
2018,1,2,7,45,109.5,21.0,1.1,9.85,30.0,122.03,0.0
2018,1,2,8,0,173.0,34.0,1.1,10.3,51.0,195.0,149.04
2018,1,2,8,15,225.0,47.0,1.3,10.75,80.0,242.29,198.45
2018,1,2,8,30,277.0,60.0,1.5,11.2,109.0,290.2,241.5
2018,1,2,8,45,298.5,73.0,1.7,11.7,137.5,317.12,265.36
2018,1,2,9,0,320.0,86.0,1.9,12.2,166.0,342.7,287.08
2018,1,2,9,15,255.5,105.0,1.85,12.65,175.5,302.6,253.09
2018,1,2,9,30,191.0,124.0,1.8,13.1,185.0,276.3,229.86
2018,1,2,9,45,138.5,140.0,1.8,13.55,186.5,241.21,199.57
2018,1,2,10,0,86.0,156.0,1.8,14.0,188.0,207.88,170.6
2018,1,2,10,15,94.0,166.5,1.8,14.5,204.0,218.2,178.51
2018,1,2,10,30,102.0,177.0,1.8,15.0,220.0,227.85,185.57
2018,1,2,10,45,119.5,188.5,1.8,15.45,241.0,252.58,204.75
2018,1,2,11,0,137.0,200.0,1.8,15.9,262.0,265.3,213.91
2018,1,2,11,15,100.0,201.0,1.75,16.2,247.0,230.82,185.08
2018,1,2,11,30,63.0,202.0,1.7,16.5,232.0,207.42,165.54
2018,1,2,11,45,48.0,198.0,1.65,16.8,221.0,191.81,152.47
2018,1,2,12,0,33.0,194.0,1.6,17.1,210.0,177.63,140.7
2018,1,2,12,15,22.5,184.0,1.6,17.2,195.0,159.55,126.01
2018,1,2,12,30,12.0,174.0,1.6,17.3,180.0,145.99,115.12
2018,1,2,12,45,6.0,146.0,1.6,17.45,149.0,120.81,94.69
2018,1,2,13,0,0.0,118.0,1.6,17.6,118.0,96.72,75.15
2018,1,2,13,15,0.0,107.0,1.65,17.55,107.0,87.77,67.86
2018,1,2,13,30,0.0,96.0,1.7,17.5,96.0,78.94,60.64
2018,1,2,13,45,0.0,97.5,1.7,17.45,97.5,79.74,61.41
2018,1,2,14,0,0.0,99.0,1.7,17.4,99.0,80.38,64.98
2018,1,2,14,15,0.0,90.0,1.55,17.1,90.0,73.42,59.08
2018,1,2,14,30,0.0,81.0,1.4,16.8,81.0,66.39,53.09
2018,1,2,14,45,0.5,82.0,1.3,16.5,82.0,66.74,53.52
2018,1,2,15,0,1.0,83.0,1.2,16.2,83.0,66.91,53.76
2018,1,2,15,15,0.5,59.5,1.2,16.2,59.5,49.09,38.01
2018,1,2,15,30,0.0,36.0,1.2,16.2,36.0,29.72,20.79
2018,1,2,15,45,0.0,30.0,1.05,14.85,30.0,24.75,16.37
2018,1,2,16,0,0.0,24.0,0.9,13.5,24.0,19.78,11.85
2018,1,2,16,15,0.0,18.0,0.95,13.0,18.0,14.82,7.15
2018,1,2,16,30,0.0,12.0,1.0,12.5,12.0,9.87,1.5
2018,1,2,16,45,7.5,6.5,1.05,12.0,6.5,5.55,0.0
2018,1,2,17,0,15.0,1.0,1.1,11.5,1.0,0.85,0.0
2018,1,2,17,15,7.5,0.5,1.1,11.4,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,8.9,2.0,1.71,0.0
2018,1,3,7,45,0.0,6.5,1.05,9.2,6.5,5.33,0.0
2018,1,3,8,0,0.0,11.0,1.0,9.5,11.0,9.04,1.53
2018,1,3,8,15,0.0,15.0,0.95,9.85,15.0,12.33,4.82
2018,1,3,8,30,0.0,19.0,0.9,10.2,19.0,15.64,7.85
2018,1,3,8,45,0.0,25.5,0.85,10.55,25.5,21.01,12.63
2018,1,3,9,0,0.0,32.0,0.8,10.9,32.0,26.4,17.37
2018,1,3,9,15,0.0,45.0,0.85,11.15,45.0,37.2,26.76
2018,1,3,9,30,0.0,58.0,0.9,11.4,58.0,48.03,36.09
2018,1,3,9,45,0.0,75.5,0.95,11.65,75.5,63.31,49.14
2018,1,3,10,0,0.0,93.0,1.0,11.9,93.0,79.12,62.5
2018,1,3,10,15,0.0,90.0,1.05,12.05,90.0,75.73,59.46
2018,1,3,10,30,0.0,87.0,1.1,12.2,87.0,72.7,56.77
2018,1,3,10,45,0.0,75.5,1.15,12.35,75.5,62.64,48.12
2018,1,3,11,0,0.0,64.0,1.2,12.5,64.0,53.05,39.88
2018,1,3,11,15,0.0,52.5,1.1,12.55,52.5,43.47,31.68
2018,1,3,11,30,0.0,41.0,1.0,12.6,41.0,33.92,23.5
2018,1,3,11,45,0.0,36.5,0.95,12.7,36.5,30.18,20.29
2018,1,3,12,0,0.0,32.0,0.9,12.8,32.0,26.45,17.08
2018,1,3,12,15,0.0,30.5,1.05,12.8,30.5,25.21,16.01
2018,1,3,12,30,0.0,29.0,1.2,12.8,29.0,23.97,14.94
2018,1,3,12,45,0.0,33.5,1.4,12.75,33.5,27.69,18.14
2018,1,3,13,0,0.0,38.0,1.6,12.7,38.0,31.42,21.35
2018,1,3,13,15,0.0,38.5,1.85,12.75,38.5,31.83,21.71
2018,1,3,13,30,0.0,39.0,2.1,12.8,39.0,32.24,22.08
2018,1,3,13,45,0.0,52.0,2.4,12.8,52.0,43.04,31.36
2018,1,3,14,0,0.0,65.0,2.7,12.8,65.0,53.87,42.67
2018,1,3,14,15,0.0,51.0,2.65,12.8,51.0,42.19,32.3
2018,1,3,14,30,0.0,37.0,2.6,12.8,37.0,30.56,21.9
2018,1,3,14,45,0.0,35.5,2.55,12.8,35.5,29.3,20.81
2018,1,3,15,0,0.0,34.0,2.5,12.8,34.0,28.06,19.7
2018,1,3,15,15,0.0,36.5,2.5,12.8,36.5,30.13,21.55
2018,1,3,15,30,0.0,39.0,2.5,12.8,39.0,32.21,23.35
2018,1,3,15,45,0.0,32.0,1.85,12.15,32.0,26.41,18.06
2018,1,3,16,0,0.0,25.0,1.2,11.5,25.0,20.61,12.72
2018,1,3,16,15,0.0,19.0,1.2,11.3,19.0,15.65,7.98
2018,1,3,16,30,0.0,13.0,1.2,11.1,13.0,10.7,2.37
2018,1,3,16,45,1.0,7.5,1.25,10.95,7.5,6.4,0.0
2018,1,3,17,0,2.0,2.0,1.3,10.8,2.0,1.71,0.0
2018,1,3,17,15,1.0,1.0,1.5,10.95,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.5,2.05,10.9,3.5,0.0,0.0
2018,1,4,7,30,21.0,7.0,2.2,11.4,7.0,19.1,0.0
2018,1,4,7,45,32.5,21.0,2.3,11.85,23.0,53.77,0.0
2018,1,4,8,0,44.0,35.0,2.4,12.3,39.0,85.16,61.83
2018,1,4,8,15,68.0,51.0,2.45,12.7,61.0,118.24,94.25
2018,1,4,8,30,92.0,67.0,2.5,13.1,83.0,150.49,123.22
2018,1,4,8,45,186.0,77.5,2.55,13.55,121.0,233.9,195.27
2018,1,4,9,0,280.0,88.0,2.6,14.0,159.0,304.63,255.23
2018,1,4,9,15,445.5,81.0,2.65,14.55,214.0,415.12,346.32
2018,1,4,9,30,611.0,74.0,2.7,15.1,269.0,515.94,426.2
2018,1,4,9,45,411.5,108.0,2.75,15.65,245.5,408.08,336.59
2018,1,4,10,0,212.0,142.0,2.8,16.2,222.0,295.6,242.7
2018,1,4,10,15,274.0,143.5,2.9,16.8,254.5,326.54,267.57
2018,1,4,10,30,336.0,145.0,3.0,17.4,287.0,354.44,288.8
2018,1,4,10,45,177.0,155.0,3.15,17.95,230.0,251.74,203.59
2018,1,4,11,0,18.0,165.0,3.3,18.5,173.0,151.69,120.21
2018,1,4,11,15,16.5,168.0,3.4,18.8,175.5,151.64,119.99
2018,1,4,11,30,15.0,171.0,3.5,19.1,178.0,151.7,119.73
2018,1,4,11,45,19.0,172.5,3.55,19.4,181.5,152.98,120.47
2018,1,4,12,0,23.0,174.0,3.6,19.7,185.0,153.93,120.89
2018,1,4,12,15,85.0,178.0,3.6,19.75,219.5,179.31,140.14
2018,1,4,12,30,147.0,182.0,3.6,19.8,254.0,198.02,152.99
2018,1,4,12,45,258.0,165.0,3.6,19.85,289.5,204.74,153.73
2018,1,4,13,0,369.0,148.0,3.6,19.9,325.0,199.56,143.61
2018,1,4,13,15,237.5,161.5,3.55,19.85,274.0,164.44,119.45
2018,1,4,13,30,106.0,175.0,3.5,19.8,223.0,143.87,108.7
2018,1,4,13,45,77.0,167.5,3.45,19.7,201.5,130.55,100.11
2018,1,4,14,0,48.0,160.0,3.4,19.6,180.0,117.89,96.65
2018,1,4,14,15,247.5,128.5,3.15,19.4,221.0,91.98,74.57
2018,1,4,14,30,447.0,97.0,2.9,19.2,262.0,69.64,55.38
2018,1,4,14,45,570.5,80.0,2.7,18.95,270.0,60.01,47.11
2018,1,4,15,0,694.0,63.0,2.5,18.7,278.0,53.53,41.53
2018,1,4,15,15,608.5,63.0,2.5,18.7,233.5,49.17,37.68
2018,1,4,15,30,523.0,63.0,2.5,18.7,189.0,49.52,37.89
2018,1,4,15,45,325.5,57.0,1.9,17.45,130.5,43.06,32.21
2018,1,4,16,0,128.0,51.0,1.3,16.2,72.0,39.21,28.65
2018,1,4,16,15,86.0,36.5,1.25,15.65,49.0,28.45,18.76
2018,1,4,16,30,44.0,22.0,1.2,15.1,26.0,18.04,8.0
2018,1,4,16,45,32.0,13.0,1.2,14.55,15.0,11.1,0.0
2018,1,4,17,0,20.0,4.0,1.2,14.0,4.0,3.41,0.0
2018,1,4,17,15,10.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,7,15,37.5,3.5,1.35,13.5,4.0,0.0,0.0
2018,1,5,7,30,75.0,7.0,1.4,13.8,8.0,52.9,0.0
2018,1,5,7,45,69.0,8.0,1.45,14.15,11.5,73.69,0.0
2018,1,5,8,0,63.0,9.0,1.5,14.5,15.0,67.26,48.04
2018,1,5,8,15,31.5,26.5,1.55,14.75,29.5,52.71,38.95
2018,1,5,8,30,0.0,44.0,1.6,15.0,44.0,37.58,26.1
2018,1,5,8,45,2.5,63.0,1.65,15.25,63.5,58.36,44.03
2018,1,5,9,0,5.0,82.0,1.7,15.5,83.0,78.63,61.37
2018,1,5,9,15,6.5,91.0,1.7,15.6,93.0,86.36,67.98
2018,1,5,9,30,8.0,100.0,1.7,15.7,103.0,94.3,74.66
2018,1,5,9,45,5.0,87.5,1.65,15.85,89.5,77.98,60.74
2018,1,5,10,0,2.0,75.0,1.6,16.0,76.0,63.69,48.54
2018,1,5,10,15,1.0,54.5,1.65,16.1,55.0,45.73,33.28
2018,1,5,10,30,0.0,34.0,1.7,16.2,34.0,28.08,18.26
2018,1,5,10,45,0.0,35.5,1.7,16.3,35.5,29.34,19.29
2018,1,5,11,0,0.0,37.0,1.7,16.4,37.0,30.59,20.31
2018,1,5,11,15,5.0,68.5,1.75,16.5,71.0,59.37,44.53
2018,1,5,11,30,10.0,100.0,1.8,16.6,105.0,88.11,68.4
2018,1,5,11,45,12.0,108.0,1.8,16.65,114.0,95.24,74.15
2018,1,5,12,0,14.0,116.0,1.8,16.7,123.0,102.04,79.63
2018,1,5,12,15,22.0,93.0,1.85,16.7,104.0,86.45,66.48
2018,1,5,12,30,30.0,70.0,1.9,16.7,85.0,68.49,51.2
2018,1,5,12,45,36.5,108.5,1.95,16.65,126.5,99.8,76.84
2018,1,5,13,0,43.0,147.0,2.0,16.6,168.0,128.25,99.8
2018,1,5,13,15,30.5,131.5,1.95,16.5,146.0,110.79,85.82
2018,1,5,13,30,18.0,116.0,1.9,16.4,124.0,94.98,73.42
2018,1,5,13,45,15.0,114.0,1.9,16.25,120.5,93.21,72.4
2018,1,5,14,0,12.0,112.0,1.9,16.1,117.0,90.11,73.77
2018,1,5,14,15,6.5,98.5,1.75,15.9,101.0,79.84,64.96
2018,1,5,14,30,1.0,85.0,1.6,15.7,85.0,69.47,56.01
2018,1,5,14,45,0.5,64.5,1.5,15.5,64.5,53.45,41.99
2018,1,5,15,0,0.0,44.0,1.4,15.3,44.0,36.36,26.88
2018,1,5,15,15,0.0,37.0,1.4,15.3,37.0,30.54,21.7
2018,1,5,15,30,0.0,30.0,1.4,15.3,30.0,24.74,16.47
2018,1,5,15,45,0.0,24.5,1.1,14.7,24.5,20.18,12.36
2018,1,5,16,0,0.0,19.0,0.8,14.1,19.0,15.64,8.2
2018,1,5,16,15,0.0,16.5,0.9,13.85,16.5,13.58,6.13
2018,1,5,16,30,0.0,14.0,1.0,13.6,14.0,11.52,3.31
2018,1,5,16,45,5.0,8.0,1.05,13.4,8.0,6.75,0.0
2018,1,5,17,0,10.0,2.0,1.1,13.2,2.0,1.71,0.0
2018,1,5,17,15,5.0,1.0,1.25,13.05,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,7,15,11.0,2.5,1.05,9.1,2.5,0.0,0.0
2018,1,6,7,30,22.0,5.0,1.1,9.6,5.0,18.06,0.0
2018,1,6,7,45,95.5,19.5,1.2,10.05,27.5,110.83,0.0
2018,1,6,8,0,169.0,34.0,1.3,10.5,50.0,193.43,148.01
2018,1,6,8,15,349.0,39.5,1.4,10.9,94.5,318.7,261.65
2018,1,6,8,30,529.0,45.0,1.5,11.3,139.0,445.97,368.65
2018,1,6,8,45,542.0,52.0,1.6,11.65,169.0,462.11,383.62
2018,1,6,9,0,555.0,59.0,1.7,12.0,199.0,476.19,396.06
2018,1,6,9,15,580.5,67.0,1.75,12.35,234.0,497.6,412.93
2018,1,6,9,30,606.0,75.0,1.8,12.7,269.0,516.26,426.69
2018,1,6,9,45,600.5,85.0,1.8,13.1,294.5,513.92,422.95
2018,1,6,10,0,595.0,95.0,1.8,13.5,320.0,509.0,417.04
2018,1,6,10,15,696.5,86.0,1.9,13.85,368.0,547.33,445.78
2018,1,6,10,30,798.0,77.0,2.0,14.2,416.0,577.6,467.14
2018,1,6,10,45,836.0,73.0,2.1,14.55,444.0,572.07,460.31
2018,1,6,11,0,874.0,69.0,2.2,14.9,472.0,559.07,447.6
2018,1,6,11,15,881.5,69.5,2.25,15.15,486.5,533.97,424.99
2018,1,6,11,30,889.0,70.0,2.3,15.4,501.0,505.83,399.53
2018,1,6,11,45,893.5,70.0,2.35,15.6,508.5,472.88,369.79
2018,1,6,12,0,898.0,70.0,2.4,15.8,516.0,437.26,337.22
2018,1,6,12,15,865.0,77.5,2.35,15.9,507.0,391.47,296.48
2018,1,6,12,30,832.0,85.0,2.3,16.0,498.0,346.29,255.93
2018,1,6,12,45,857.5,78.5,2.2,16.05,498.5,305.63,217.11
2018,1,6,13,0,883.0,72.0,2.1,16.1,499.0,264.72,177.95
2018,1,6,13,15,876.0,71.5,2.05,16.05,484.0,216.76,135.78
2018,1,6,13,30,869.0,71.0,2.0,16.0,469.0,163.22,92.77
2018,1,6,13,45,839.0,71.0,1.9,16.0,440.5,112.31,60.47
2018,1,6,14,0,809.0,71.0,1.8,16.0,412.0,63.7,50.68
2018,1,6,14,15,761.5,71.5,1.8,15.8,375.0,59.1,46.8
2018,1,6,14,30,714.0,72.0,1.8,15.6,338.0,59.56,47.31
2018,1,6,14,45,683.5,70.0,1.75,15.45,306.0,53.52,42.06
2018,1,6,15,0,653.0,68.0,1.7,15.3,274.0,52.45,41.18
2018,1,6,15,15,656.0,61.0,1.7,15.3,245.5,47.89,37.11
2018,1,6,15,30,659.0,54.0,1.7,15.3,217.0,46.97,36.22
2018,1,6,15,45,620.5,48.0,1.3,13.95,179.5,42.23,32.02
2018,1,6,16,0,582.0,42.0,0.9,12.6,142.0,37.43,27.61
2018,1,6,16,15,490.0,35.5,0.95,12.15,103.5,29.27,19.91
2018,1,6,16,30,398.0,29.0,1.0,11.7,65.0,24.25,13.67
2018,1,6,16,45,244.5,19.0,1.0,11.2,37.5,15.96,0.0
2018,1,6,17,0,91.0,9.0,1.0,10.7,10.0,7.68,0.0
2018,1,6,17,15,45.5,4.5,1.0,10.5,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,7,7,15,4.0,2.0,1.2,6.5,2.0,0.0,0.0
2018,1,7,7,30,8.0,4.0,1.3,6.8,4.0,8.44,0.0
2018,1,7,7,45,34.0,14.5,1.4,7.15,17.5,49.49,0.0
2018,1,7,8,0,60.0,25.0,1.5,7.5,31.0,87.11,65.14
2018,1,7,8,15,30.0,32.5,1.5,7.65,35.5,50.82,38.45
2018,1,7,8,30,0.0,40.0,1.5,7.8,40.0,33.09,23.07
2018,1,7,8,45,0.0,48.0,1.55,8.0,48.0,39.86,29.21
2018,1,7,9,0,0.0,56.0,1.6,8.2,56.0,46.77,35.36
2018,1,7,9,15,0.0,61.5,1.65,8.5,61.5,51.24,39.28
2018,1,7,9,30,0.0,67.0,1.7,8.8,67.0,55.83,43.23
2018,1,7,9,45,0.0,72.5,1.75,9.1,72.5,60.47,47.16
2018,1,7,10,0,0.0,78.0,1.8,9.4,78.0,65.14,51.06
2018,1,7,10,15,0.0,97.0,1.9,9.85,97.0,82.13,65.49
2018,1,7,10,30,0.0,116.0,2.0,10.3,116.0,98.98,79.63
2018,1,7,10,45,0.0,104.0,2.05,10.7,104.0,87.51,69.63
2018,1,7,11,0,0.0,92.0,2.1,11.1,92.0,76.72,60.27
2018,1,7,11,15,0.0,104.5,2.05,11.5,104.5,87.36,69.15
2018,1,7,11,30,0.0,117.0,2.0,11.9,117.0,97.85,77.81
2018,1,7,11,45,0.0,119.0,2.0,12.35,119.0,99.23,78.78
2018,1,7,12,0,0.0,121.0,2.0,12.8,121.0,100.6,79.76
2018,1,7,12,15,0.0,117.0,1.9,13.05,117.0,96.99,76.64
2018,1,7,12,30,0.0,113.0,1.8,13.3,113.0,93.47,73.63
2018,1,7,12,45,0.0,112.5,1.75,13.55,112.5,92.81,73.03
2018,1,7,13,0,0.0,112.0,1.7,13.8,112.0,92.13,72.43
2018,1,7,13,15,0.5,123.0,1.6,13.85,123.0,100.37,79.35
2018,1,7,13,30,1.0,134.0,1.5,13.9,134.0,108.0,85.73
2018,1,7,13,45,4.5,140.5,1.35,13.95,142.0,111.81,88.85
2018,1,7,14,0,8.0,147.0,1.2,14.0,150.0,114.48,95.54
2018,1,7,14,15,5.0,130.0,1.05,13.75,132.0,102.09,84.92
2018,1,7,14,30,2.0,113.0,0.9,13.5,114.0,89.7,74.27
2018,1,7,14,45,1.5,103.5,0.75,13.2,104.0,82.39,68.01
2018,1,7,15,0,1.0,94.0,0.6,12.9,94.0,74.99,61.61
2018,1,7,15,15,0.5,84.5,0.6,12.9,84.5,67.52,54.98
2018,1,7,15,30,0.0,75.0,0.6,12.9,75.0,59.97,48.18
2018,1,7,15,45,0.0,61.5,0.7,12.2,61.5,49.52,38.79
2018,1,7,16,0,0.0,48.0,0.8,11.5,48.0,38.97,29.14
2018,1,7,16,15,0.0,35.5,0.85,11.35,35.5,29.05,19.85
2018,1,7,16,30,0.0,23.0,0.9,11.2,23.0,19.0,9.75
2018,1,7,16,45,11.0,14.0,0.9,11.05,14.0,11.75,0.0
2018,1,7,17,0,22.0,5.0,0.9,10.9,5.0,4.27,0.0
2018,1,7,17,15,11.0,2.5,0.9,10.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.7,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.9,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,2.05,11.05,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,2.2,11.2,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.3,11.45,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.4,11.7,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.55,11.9,8.5,6.98,0.38
2018,1,8,9,0,0.0,10.0,2.7,12.1,10.0,8.22,1.47
2018,1,8,9,15,0.0,12.5,2.8,12.25,12.5,10.28,3.27
2018,1,8,9,30,0.0,15.0,2.9,12.4,15.0,12.35,5.06
2018,1,8,9,45,0.0,23.5,3.0,12.6,23.5,19.37,11.13
2018,1,8,10,0,0.0,32.0,3.1,12.8,32.0,26.41,17.17
2018,1,8,10,15,0.0,31.5,3.05,12.9,31.5,26.01,16.78
2018,1,8,10,30,0.0,31.0,3.0,13.0,31.0,25.6,16.39
2018,1,8,10,45,0.0,27.5,3.0,13.15,27.5,22.71,13.87
2018,1,8,11,0,0.0,24.0,3.0,13.3,24.0,19.82,11.36
2018,1,8,11,15,0.0,39.0,3.0,13.45,39.0,32.25,21.96
2018,1,8,11,30,0.0,54.0,3.0,13.6,54.0,44.73,32.54
2018,1,8,11,45,0.0,44.5,2.95,13.7,44.5,36.83,25.79
2018,1,8,12,0,0.0,35.0,2.9,13.8,35.0,28.94,19.06
2018,1,8,12,15,0.0,34.5,2.75,13.9,34.5,28.53,18.7
2018,1,8,12,30,0.0,34.0,2.6,14.0,34.0,28.12,18.34
2018,1,8,12,45,0.0,30.5,2.45,14.05,30.5,25.21,15.88
2018,1,8,13,0,0.0,27.0,2.3,14.1,27.0,22.31,13.41
2018,1,8,13,15,0.0,30.0,2.2,14.15,30.0,24.79,15.54
2018,1,8,13,30,0.0,33.0,2.1,14.2,33.0,27.27,17.68
2018,1,8,13,45,0.0,39.5,2.05,14.2,39.5,32.66,22.3
2018,1,8,14,0,0.0,46.0,2.0,14.2,46.0,38.05,26.94
2018,1,8,14,15,0.0,53.0,1.85,14.05,53.0,43.86,33.61
2018,1,8,14,30,0.0,60.0,1.7,13.9,60.0,49.69,38.87
2018,1,8,14,45,0.0,45.5,1.55,13.8,45.5,37.61,28.15
2018,1,8,15,0,0.0,31.0,1.4,13.7,31.0,25.57,17.4
2018,1,8,15,15,0.0,29.0,1.4,13.7,29.0,23.91,15.91
2018,1,8,15,30,0.0,27.0,1.4,13.7,27.0,22.25,14.38
2018,1,8,15,45,0.0,26.0,1.3,13.3,26.0,21.42,13.59
2018,1,8,16,0,0.0,25.0,1.2,12.9,25.0,20.6,12.71
2018,1,8,16,15,0.0,21.0,1.2,12.8,21.0,17.3,9.5
2018,1,8,16,30,0.0,17.0,1.2,12.7,17.0,14.0,5.79
2018,1,8,16,45,2.0,9.5,1.15,12.6,9.5,7.82,0.0
2018,1,8,17,0,4.0,2.0,1.1,12.5,2.0,1.71,0.0
2018,1,8,17,15,2.0,1.0,1.05,12.5,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.95,11.95,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,12.3,2.0,1.71,0.0
2018,1,9,7,45,0.0,5.5,1.05,12.65,5.5,4.51,0.0
2018,1,9,8,0,0.0,9.0,1.1,13.0,9.0,7.39,0.18
2018,1,9,8,15,0.0,12.0,1.15,13.3,12.0,9.86,2.62
2018,1,9,8,30,0.0,15.0,1.2,13.6,15.0,12.33,4.87
2018,1,9,8,45,0.0,20.0,1.25,13.85,20.0,16.46,8.5
2018,1,9,9,0,0.0,25.0,1.3,14.1,25.0,20.6,12.1
2018,1,9,9,15,0.0,40.5,1.2,14.3,40.5,33.45,23.17
2018,1,9,9,30,0.0,56.0,1.1,14.5,56.0,46.36,34.18
2018,1,9,9,45,0.5,72.0,1.05,14.7,72.0,60.31,45.99
2018,1,9,10,0,1.0,88.0,1.0,14.9,88.0,74.99,58.29
2018,1,9,10,15,2.0,99.0,0.9,14.9,99.5,85.2,66.76
2018,1,9,10,30,3.0,110.0,0.8,14.9,111.0,95.25,75.04
2018,1,9,10,45,6.0,130.5,0.75,14.95,133.0,114.93,91.25
2018,1,9,11,0,9.0,151.0,0.7,15.0,155.0,134.11,106.85
2018,1,9,11,15,5.5,139.5,0.75,14.95,142.0,120.78,95.69
2018,1,9,11,30,2.0,128.0,0.8,14.9,129.0,108.27,85.33
2018,1,9,11,45,1.0,106.5,0.85,14.9,107.0,89.14,69.46
2018,1,9,12,0,0.0,85.0,0.9,14.9,85.0,70.61,54.03
2018,1,9,12,15,0.0,78.0,0.9,14.9,78.0,64.76,49.16
2018,1,9,12,30,0.0,71.0,0.9,14.9,71.0,58.91,44.26
2018,1,9,12,45,0.0,59.0,0.9,14.85,59.0,48.9,35.87
2018,1,9,13,0,0.0,47.0,0.9,14.8,47.0,38.91,27.47
2018,1,9,13,15,0.0,48.5,0.95,14.75,48.5,40.15,28.56
2018,1,9,13,30,0.0,50.0,1.0,14.7,50.0,41.39,29.65
2018,1,9,13,45,2.0,59.0,1.05,14.6,60.0,49.03,36.11
2018,1,9,14,0,4.0,68.0,1.1,14.5,70.0,56.48,42.51
2018,1,9,14,15,4.5,73.0,1.15,14.35,75.0,60.6,48.39
2018,1,9,14,30,5.0,78.0,1.2,14.2,80.0,64.4,51.85
2018,1,9,14,45,17.5,62.0,1.3,14.05,68.0,51.14,40.17
2018,1,9,15,0,30.0,46.0,1.4,13.9,56.0,38.85,29.27
2018,1,9,15,15,63.5,39.5,1.4,13.9,57.0,30.46,21.77
2018,1,9,15,30,97.0,33.0,1.4,13.9,58.0,26.06,17.78
2018,1,9,15,45,48.5,23.5,1.3,13.45,36.0,18.67,11.11
2018,1,9,16,0,0.0,14.0,1.2,13.0,14.0,11.51,4.62
2018,1,9,16,15,0.0,10.5,1.2,12.8,10.5,8.62,1.92
2018,1,9,16,30,0.0,7.0,1.2,12.6,7.0,5.74,0.0
2018,1,9,16,45,0.0,4.0,1.2,12.4,4.0,3.28,0.0
2018,1,9,17,0,0.0,1.0,1.2,12.2,1.0,0.85,0.0
2018,1,9,17,15,0.0,0.5,1.4,12.05,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.55,9.25,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.6,9.6,3.0,2.56,0.0
2018,1,10,7,45,0.0,12.5,1.65,10.0,12.5,10.3,0.0
2018,1,10,8,0,0.0,22.0,1.7,10.4,22.0,18.16,8.83
2018,1,10,8,15,0.0,33.0,1.75,10.6,33.0,27.29,17.44
2018,1,10,8,30,0.0,44.0,1.8,10.8,44.0,37.38,26.47
2018,1,10,8,45,24.0,65.5,1.9,11.0,71.5,82.73,66.33
2018,1,10,9,0,48.0,87.0,2.0,11.2,99.0,122.38,100.95
2018,1,10,9,15,38.5,97.5,2.0,11.25,108.0,123.96,102.04
2018,1,10,9,30,29.0,108.0,2.0,11.3,117.0,125.67,103.16
2018,1,10,9,45,15.0,83.0,2.05,11.4,87.5,80.21,63.97
2018,1,10,10,0,1.0,58.0,2.1,11.5,58.0,48.67,36.49
2018,1,10,10,15,0.5,63.5,2.1,11.6,63.5,52.93,40.08
2018,1,10,10,30,0.0,69.0,2.1,11.7,69.0,57.21,43.65
2018,1,10,10,45,0.0,81.0,2.15,11.8,81.0,67.25,52.14
2018,1,10,11,0,0.0,93.0,2.2,11.9,93.0,77.58,60.81
2018,1,10,11,15,2.0,107.5,2.25,11.95,108.5,91.0,72.1
2018,1,10,11,30,4.0,122.0,2.3,12.0,124.0,104.11,83.05
2018,1,10,11,45,15.5,149.5,2.3,12.1,157.5,132.18,106.41
2018,1,10,12,0,27.0,177.0,2.3,12.2,191.0,161.93,130.8
2018,1,10,12,15,122.0,176.5,2.25,12.3,238.5,197.27,158.16
2018,1,10,12,30,217.0,176.0,2.2,12.4,286.0,221.48,174.74
2018,1,10,12,45,116.5,171.5,2.2,12.5,230.5,174.07,137.15
2018,1,10,13,0,16.0,167.0,2.2,12.6,175.0,138.71,110.96
2018,1,10,13,15,10.0,151.0,2.1,12.7,156.0,123.58,98.63
2018,1,10,13,30,4.0,135.0,2.0,12.8,137.0,109.35,87.06
2018,1,10,13,45,4.5,124.0,1.95,12.85,126.0,100.2,79.5
2018,1,10,14,0,5.0,113.0,1.9,12.9,115.0,91.13,72.07
2018,1,10,14,15,44.0,112.0,1.75,12.95,129.0,87.53,72.46
2018,1,10,14,30,83.0,111.0,1.6,13.0,143.0,83.53,69.02
2018,1,10,14,45,141.5,99.0,1.5,13.0,147.5,72.05,58.94
2018,1,10,15,0,200.0,87.0,1.4,13.0,152.0,64.8,52.57
2018,1,10,15,15,341.0,74.5,1.4,13.0,169.5,54.54,43.42
2018,1,10,15,30,482.0,62.0,1.4,13.0,187.0,47.89,37.43
2018,1,10,15,45,377.5,58.5,1.05,12.65,146.0,45.52,35.22
2018,1,10,16,0,273.0,55.0,0.7,12.3,105.0,41.51,31.4
2018,1,10,16,15,209.5,41.0,0.7,12.1,73.5,31.24,21.85
2018,1,10,16,30,146.0,27.0,0.7,11.9,42.0,20.78,11.73
2018,1,10,16,45,100.0,17.5,0.7,11.75,25.5,13.59,0.0
2018,1,10,17,0,54.0,8.0,0.7,11.6,9.0,6.83,0.0
2018,1,10,17,15,27.0,4.0,0.7,11.55,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,7,15,18.5,3.0,0.35,11.45,3.5,0.0,0.0
2018,1,11,7,30,37.0,6.0,0.4,11.6,7.0,28.54,0.0
2018,1,11,7,45,147.5,18.0,0.4,11.75,31.5,142.97,13.75
2018,1,11,8,0,258.0,30.0,0.4,11.9,56.0,249.62,191.55
2018,1,11,8,15,149.0,45.5,0.55,12.2,62.0,175.8,142.23
2018,1,11,8,30,40.0,61.0,0.7,12.5,68.0,93.84,74.73
2018,1,11,8,45,35.5,79.0,0.85,12.85,86.5,109.66,88.7
2018,1,11,9,0,31.0,97.0,1.0,13.2,105.0,124.46,101.21
2018,1,11,9,15,41.5,112.0,1.1,13.5,124.5,144.7,118.38
2018,1,11,9,30,52.0,127.0,1.2,13.8,144.0,164.47,134.83
2018,1,11,9,45,30.0,116.0,1.3,14.1,126.0,131.61,106.67
2018,1,11,10,0,8.0,105.0,1.4,14.4,108.0,95.64,75.85
2018,1,11,10,15,6.0,115.5,1.35,14.75,118.0,103.17,81.93
2018,1,11,10,30,4.0,126.0,1.3,15.1,128.0,110.66,87.84
2018,1,11,10,45,14.0,142.5,1.25,15.45,149.0,130.67,104.27
2018,1,11,11,0,24.0,159.0,1.2,15.8,170.0,156.57,125.22
2018,1,11,11,15,45.0,178.5,1.1,16.05,200.5,183.01,146.33
2018,1,11,11,30,66.0,198.0,1.0,16.3,231.0,207.15,165.09
2018,1,11,11,45,139.5,211.5,0.9,16.5,282.0,253.35,200.73
2018,1,11,12,0,213.0,225.0,0.8,16.7,333.0,285.68,223.83
2018,1,11,12,15,252.5,219.5,0.9,16.85,347.5,286.16,222.11
2018,1,11,12,30,292.0,214.0,1.0,17.0,362.0,277.85,213.08
2018,1,11,12,45,256.5,215.0,1.1,17.1,343.5,249.11,189.6
2018,1,11,13,0,221.0,216.0,1.2,17.2,325.0,222.84,168.55
2018,1,11,13,15,252.0,203.0,1.3,17.2,324.0,202.55,150.17
2018,1,11,13,30,283.0,190.0,1.4,17.2,323.0,179.16,129.91
2018,1,11,13,45,394.5,162.0,1.5,17.15,338.5,146.76,101.64
2018,1,11,14,0,506.0,134.0,1.6,17.1,354.0,104.68,74.53
2018,1,11,14,15,560.0,114.5,1.6,16.95,343.5,82.74,67.12
2018,1,11,14,30,614.0,95.0,1.6,16.8,333.0,69.95,56.13
2018,1,11,14,45,580.0,91.0,1.6,16.6,300.0,67.75,54.34
2018,1,11,15,0,546.0,87.0,1.6,16.4,267.0,65.62,52.56
2018,1,11,15,15,480.0,84.0,1.6,16.4,228.0,64.1,51.24
2018,1,11,15,30,414.0,81.0,1.6,16.4,189.0,60.14,47.69
2018,1,11,15,45,344.0,72.5,1.2,15.4,152.0,54.11,42.39
2018,1,11,16,0,274.0,64.0,0.8,14.4,115.0,48.05,36.88
2018,1,11,16,15,221.5,50.5,0.85,13.85,85.0,38.32,27.87
