Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,6,45,51.0,6.5,2.55,5.15,8.0,0.0,0.0
2018,2,22,7,0,102.0,13.0,2.7,5.5,16.0,83.24,0.0
2018,2,22,7,15,265.5,26.0,2.95,6.0,54.5,270.27,183.01
2018,2,22,7,30,429.0,39.0,3.2,6.5,93.0,419.21,348.58
2018,2,22,7,45,528.0,45.5,3.4,6.95,141.5,511.19,431.83
2018,2,22,8,0,627.0,52.0,3.6,7.4,190.0,604.21,510.93
2018,2,22,8,15,681.0,57.0,3.7,7.85,239.5,652.98,551.09
2018,2,22,8,30,735.0,62.0,3.8,8.3,289.0,707.61,593.85
2018,2,22,8,45,772.5,65.5,3.85,8.75,337.5,744.41,620.82
2018,2,22,9,0,810.0,69.0,3.9,9.2,386.0,778.18,644.59
2018,2,22,9,15,835.5,71.0,3.95,9.55,430.0,796.84,656.49
2018,2,22,9,30,861.0,73.0,4.0,9.9,474.0,811.91,665.55
2018,2,22,9,45,879.5,75.0,4.0,10.25,513.5,809.9,661.48
2018,2,22,10,0,898.0,77.0,4.0,10.6,553.0,812.04,660.77
2018,2,22,10,15,910.0,78.5,4.1,10.8,585.5,804.64,653.81
2018,2,22,10,30,922.0,80.0,4.2,11.0,618.0,793.47,644.39
2018,2,22,10,45,903.0,90.0,4.25,11.2,635.0,765.0,621.86
2018,2,22,11,0,884.0,100.0,4.3,11.4,652.0,739.09,600.67
2018,2,22,11,15,906.0,95.5,4.45,11.4,675.0,713.06,579.82
2018,2,22,11,30,928.0,91.0,4.6,11.4,698.0,688.32,559.23
2018,2,22,11,45,623.0,141.5,4.75,11.4,551.5,519.57,423.97
2018,2,22,12,0,318.0,192.0,4.9,11.4,405.0,359.62,293.37
2018,2,22,12,15,168.5,181.0,5.0,11.3,294.0,247.33,200.98
2018,2,22,12,30,19.0,170.0,5.1,11.2,183.0,151.17,121.27
2018,2,22,12,45,39.0,216.0,5.2,11.1,242.0,193.86,156.4
2018,2,22,13,0,59.0,262.0,5.3,11.0,301.0,231.75,186.92
2018,2,22,13,15,91.0,266.0,5.4,10.85,325.0,237.89,190.81
2018,2,22,13,30,123.0,270.0,5.5,10.7,349.0,237.09,188.55
2018,2,22,13,45,106.0,236.5,5.55,10.55,303.0,198.9,157.23
2018,2,22,14,0,89.0,203.0,5.6,10.4,257.0,163.67,128.74
2018,2,22,14,15,239.0,201.0,5.6,10.25,335.5,159.88,120.43
2018,2,22,14,30,389.0,199.0,5.6,10.1,414.0,137.42,104.97
2018,2,22,14,45,494.5,169.5,5.6,9.95,425.0,111.7,94.17
2018,2,22,15,0,600.0,140.0,5.6,9.8,436.0,96.84,81.26
2018,2,22,15,15,593.0,129.5,5.6,9.8,402.0,91.38,76.61
2018,2,22,15,30,586.0,119.0,5.6,9.8,368.0,85.74,71.76
2018,2,22,15,45,522.5,110.5,5.45,9.4,314.0,79.11,66.08
2018,2,22,16,0,459.0,102.0,5.3,9.0,260.0,73.59,61.33
2018,2,22,16,15,512.5,83.0,5.05,8.65,235.0,63.27,52.1
2018,2,22,16,30,566.0,64.0,4.8,8.3,210.0,50.11,40.14
2018,2,22,16,45,498.5,56.5,4.55,7.95,165.5,44.91,35.24
2018,2,22,17,0,431.0,49.0,4.3,7.6,121.0,39.69,30.11
2018,2,22,17,15,317.0,39.0,4.15,7.35,82.0,32.08,22.43
2018,2,22,17,30,203.0,29.0,4.0,7.1,43.0,22.56,8.32
2018,2,22,17,45,107.0,15.5,3.85,6.85,22.5,13.23,0.0
2018,2,22,18,0,11.0,2.0,3.7,6.6,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.55,6.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,23,6,45,79.0,8.5,1.65,1.9,11.0,0.0,0.0
2018,2,23,7,0,158.0,17.0,1.7,2.6,22.0,126.84,0.0
2018,2,23,7,15,333.5,27.0,2.15,3.35,62.5,325.44,235.17
2018,2,23,7,30,509.0,37.0,2.6,4.1,103.0,479.84,400.51
2018,2,23,7,45,601.5,42.5,3.0,4.85,153.5,558.36,472.49
2018,2,23,8,0,694.0,48.0,3.4,5.6,204.0,647.95,548.64
2018,2,23,8,15,746.0,52.5,3.65,6.05,256.0,702.93,593.94
2018,2,23,8,30,798.0,57.0,3.9,6.5,308.0,755.85,635.57
2018,2,23,8,45,830.5,60.5,4.2,6.95,357.0,788.83,660.8
2018,2,23,9,0,863.0,64.0,4.5,7.4,406.0,818.66,683.21
2018,2,23,9,15,885.0,66.5,4.45,7.75,451.0,826.89,686.5
2018,2,23,9,30,907.0,69.0,4.4,8.1,496.0,839.76,693.33
2018,2,23,9,45,922.0,72.0,4.4,8.45,536.0,843.76,693.71
2018,2,23,10,0,937.0,75.0,4.4,8.8,576.0,843.87,691.29
2018,2,23,10,15,945.0,77.0,4.4,9.1,607.5,833.32,681.16
2018,2,23,10,30,953.0,79.0,4.4,9.4,639.0,818.99,668.43
2018,2,23,10,45,960.0,80.0,4.4,9.7,664.5,799.02,651.67
2018,2,23,11,0,967.0,81.0,4.4,10.0,690.0,775.37,632.32
2018,2,23,11,15,972.0,82.0,4.4,10.2,708.0,746.73,608.24
2018,2,23,11,30,977.0,83.0,4.4,10.4,726.0,714.65,580.68
2018,2,23,11,45,980.0,83.5,4.4,10.6,736.5,677.52,548.79
2018,2,23,12,0,983.0,84.0,4.4,10.8,747.0,637.35,513.93
2018,2,23,12,15,981.0,85.5,4.35,10.95,748.5,592.6,474.63
2018,2,23,12,30,979.0,87.0,4.3,11.1,750.0,545.51,432.6
2018,2,23,12,45,974.5,88.0,4.3,11.25,743.0,494.78,386.86
2018,2,23,13,0,970.0,89.0,4.3,11.4,736.0,442.4,338.71
2018,2,23,13,15,966.0,88.0,4.2,11.45,721.0,387.16,287.33
2018,2,23,13,30,962.0,87.0,4.1,11.5,706.0,330.78,234.62
2018,2,23,13,45,955.0,86.0,4.05,11.5,683.0,272.83,181.59
2018,2,23,14,0,948.0,85.0,4.0,11.5,660.0,214.52,131.32
2018,2,23,14,15,937.0,83.5,3.9,11.45,629.5,155.33,87.9
2018,2,23,14,30,926.0,82.0,3.8,11.4,599.0,96.71,60.12
2018,2,23,14,45,911.0,80.0,3.7,11.3,562.0,72.87,59.36
2018,2,23,15,0,896.0,78.0,3.6,11.2,525.0,71.25,58.11
2018,2,23,15,15,875.0,75.5,3.6,11.2,482.0,62.2,50.2
2018,2,23,15,30,854.0,73.0,3.6,11.2,439.0,60.76,49.06
2018,2,23,15,45,823.0,69.5,3.15,10.7,391.0,58.43,47.19
2018,2,23,16,0,792.0,66.0,2.7,10.2,343.0,56.1,45.29
2018,2,23,16,15,747.5,61.5,2.35,9.25,292.5,52.82,42.54
2018,2,23,16,30,703.0,57.0,2.0,8.3,242.0,49.56,39.68
2018,2,23,16,45,635.0,51.0,1.7,7.3,191.5,41.17,32.0
2018,2,23,17,0,567.0,45.0,1.4,6.3,141.0,36.83,27.8
2018,2,23,17,15,449.0,36.5,1.4,5.85,97.0,30.2,21.09
2018,2,23,17,30,331.0,28.0,1.4,5.4,53.0,23.65,10.45
2018,2,23,17,45,177.0,16.0,1.4,4.95,28.0,13.66,0.0
2018,2,23,18,0,23.0,4.0,1.4,4.5,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.4,4.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,24,6,45,73.0,9.0,1.6,3.35,12.0,0.0,0.0
2018,2,24,7,0,146.0,18.0,1.6,4.1,24.0,119.69,0.0
2018,2,24,7,15,289.5,30.5,1.9,4.95,62.5,299.78,224.26
2018,2,24,7,30,433.0,43.0,2.2,5.8,101.0,429.89,358.75
2018,2,24,7,45,517.5,50.5,2.45,6.65,148.5,513.21,432.67
2018,2,24,8,0,602.0,58.0,2.7,7.5,196.0,596.84,502.62
2018,2,24,8,15,545.0,75.0,2.8,8.0,222.0,576.64,487.34
2018,2,24,8,30,488.0,92.0,2.9,8.5,248.0,545.36,462.17
2018,2,24,8,45,479.5,110.0,2.95,9.05,282.5,559.54,472.31
2018,2,24,9,0,471.0,128.0,3.0,9.6,317.0,570.79,478.67
2018,2,24,9,15,515.5,133.5,3.1,10.05,361.0,608.42,506.95
2018,2,24,9,30,560.0,139.0,3.2,10.5,405.0,643.56,532.54
2018,2,24,9,45,674.0,123.0,3.25,10.9,468.5,717.03,587.15
2018,2,24,10,0,788.0,107.0,3.3,11.3,532.0,772.09,626.1
2018,2,24,10,15,815.0,106.0,3.45,11.6,568.0,774.67,626.37
2018,2,24,10,30,842.0,105.0,3.6,11.9,604.0,773.04,624.01
2018,2,24,10,45,809.5,120.0,3.7,12.2,616.0,739.9,597.74
2018,2,24,11,0,777.0,135.0,3.8,12.5,628.0,707.53,570.64
2018,2,24,11,15,760.0,144.5,3.85,12.55,637.5,675.62,544.39
2018,2,24,11,30,743.0,154.0,3.9,12.6,647.0,641.74,516.36
2018,2,24,11,45,659.5,185.5,4.0,12.6,627.5,585.88,470.73
2018,2,24,12,0,576.0,217.0,4.1,12.6,608.0,528.86,424.09
2018,2,24,12,15,565.5,221.5,4.15,12.55,606.5,495.19,395.67
2018,2,24,12,30,555.0,226.0,4.2,12.5,605.0,460.75,366.03
2018,2,24,12,45,531.0,233.0,4.25,12.45,592.5,421.96,332.56
2018,2,24,13,0,507.0,240.0,4.3,12.4,580.0,384.03,299.42
2018,2,24,13,15,367.5,260.0,4.3,12.4,504.0,320.22,248.24
2018,2,24,13,30,228.0,280.0,4.3,12.4,428.0,273.02,212.22
2018,2,24,13,45,166.0,257.0,4.35,12.35,363.0,225.99,175.39
2018,2,24,14,0,104.0,234.0,4.4,12.3,298.0,186.63,145.73
2018,2,24,14,15,117.0,226.5,4.35,12.2,295.0,171.99,133.96
2018,2,24,14,30,130.0,219.0,4.3,12.1,292.0,155.77,123.08
2018,2,24,14,45,256.5,194.5,4.3,12.05,327.0,129.98,109.25
2018,2,24,15,0,383.0,170.0,4.3,12.0,362.0,111.45,93.32
2018,2,24,15,15,452.5,149.5,4.3,12.0,358.5,101.04,84.41
2018,2,24,15,30,522.0,129.0,4.3,12.0,355.0,90.04,74.9
2018,2,24,15,45,501.0,116.0,4.1,11.6,314.0,82.32,68.33
2018,2,24,16,0,480.0,103.0,3.9,11.2,273.0,74.32,61.43
2018,2,24,16,15,499.5,85.5,3.6,10.7,239.5,64.8,53.06
2018,2,24,16,30,519.0,68.0,3.3,10.2,206.0,52.71,42.21
2018,2,24,16,45,451.5,60.0,2.95,9.7,162.5,47.27,37.18
2018,2,24,17,0,384.0,52.0,2.6,9.2,119.0,41.79,31.9
2018,2,24,17,15,307.5,41.5,2.45,8.7,84.0,32.1,22.55
2018,2,24,17,30,231.0,31.0,2.3,8.2,49.0,24.13,11.62
2018,2,24,17,45,121.5,17.0,2.15,7.65,26.0,14.51,0.0
2018,2,24,18,0,12.0,3.0,2.0,7.1,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.95,6.95,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,25,6,45,64.5,9.0,1.15,3.3,12.0,7.68,0.0
2018,2,25,7,0,129.0,18.0,1.1,4.0,24.0,108.01,0.0
2018,2,25,7,15,285.5,30.0,1.2,4.7,64.0,298.85,229.89
2018,2,25,7,30,442.0,42.0,1.3,5.4,104.0,437.93,364.16
2018,2,25,7,45,542.0,49.0,1.35,6.1,155.0,532.78,444.95
2018,2,25,8,0,642.0,56.0,1.4,6.8,206.0,628.75,521.96
2018,2,25,8,15,694.0,61.0,1.5,7.6,256.5,676.42,558.47
2018,2,25,8,30,746.0,66.0,1.6,8.4,307.0,730.12,597.87
2018,2,25,8,45,781.5,69.0,1.75,9.25,355.5,765.08,622.04
2018,2,25,9,0,817.0,72.0,1.9,10.1,404.0,796.9,643.22
2018,2,25,9,15,842.0,75.0,2.0,10.75,449.0,816.53,655.02
2018,2,25,9,30,867.0,78.0,2.1,11.4,494.0,832.51,664.09
2018,2,25,9,45,885.0,78.5,2.2,12.05,532.5,827.97,658.36
2018,2,25,10,0,903.0,79.0,2.3,12.7,571.0,827.85,656.11
2018,2,25,10,15,915.0,81.0,2.25,13.05,604.0,820.88,648.5
2018,2,25,10,30,927.0,83.0,2.2,13.4,637.0,810.05,638.39
2018,2,25,10,45,936.0,84.0,2.15,13.75,663.0,792.02,623.34
2018,2,25,11,0,945.0,85.0,2.1,14.1,689.0,770.28,605.88
2018,2,25,11,15,951.0,85.5,2.1,14.3,707.0,742.29,583.72
2018,2,25,11,30,957.0,86.0,2.1,14.5,725.0,710.89,558.16
2018,2,25,11,45,960.5,86.0,2.1,14.75,735.5,674.14,528.14
2018,2,25,12,0,964.0,86.0,2.1,15.0,746.0,634.39,495.29
2018,2,25,12,15,963.0,86.5,2.15,15.15,747.0,589.87,458.51
2018,2,25,12,30,962.0,87.0,2.2,15.3,748.0,543.02,418.93
2018,2,25,12,45,958.0,88.0,2.25,15.4,741.0,493.17,375.98
2018,2,25,13,0,954.0,89.0,2.3,15.5,734.0,441.66,330.51
2018,2,25,13,15,950.5,87.5,2.4,15.5,719.0,386.88,281.61
2018,2,25,13,30,947.0,86.0,2.5,15.5,704.0,330.95,231.02
2018,2,25,13,45,940.5,85.0,2.65,15.45,681.5,273.82,179.96
2018,2,25,14,0,934.0,84.0,2.8,15.4,659.0,216.29,131.06
2018,2,25,14,15,924.0,82.5,2.85,15.25,629.0,157.89,88.2
2018,2,25,14,30,914.0,81.0,2.9,15.1,599.0,99.95,59.65
2018,2,25,14,45,900.0,78.5,3.0,14.9,562.0,71.72,57.47
2018,2,25,15,0,886.0,76.0,3.1,14.7,525.0,69.79,55.99
2018,2,25,15,15,865.5,73.5,3.1,14.7,482.5,60.46,47.94
2018,2,25,15,30,845.0,71.0,3.1,14.7,440.0,58.99,46.79
2018,2,25,15,45,810.0,68.5,3.15,13.85,391.5,57.36,45.62
2018,2,25,16,0,775.0,66.0,3.2,13.0,343.0,55.77,44.47
2018,2,25,16,15,724.5,62.0,2.9,12.1,291.5,52.87,42.09
2018,2,25,16,30,674.0,58.0,2.6,11.2,240.0,50.02,39.64
2018,2,25,16,45,601.0,52.5,2.35,10.3,190.5,42.0,32.38
2018,2,25,17,0,528.0,47.0,2.1,9.4,141.0,38.14,28.67
2018,2,25,17,15,375.0,38.0,2.1,8.9,94.0,31.04,21.7
2018,2,25,17,30,222.0,29.0,2.1,8.4,47.0,22.57,11.26
2018,2,25,17,45,120.0,16.0,2.1,7.9,25.0,13.66,0.0
2018,2,25,18,0,18.0,3.0,2.1,7.4,3.0,0.0,0.0
2018,2,25,18,15,9.0,1.5,2.1,7.3,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.05,8.75,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.0,8.8,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,3.1,8.85,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.2,8.9,7.0,5.74,0.0
2018,2,26,7,45,0.0,13.5,3.3,8.95,13.5,11.09,3.98
2018,2,26,8,0,0.0,20.0,3.4,9.0,20.0,16.46,8.76
2018,2,26,8,15,0.0,17.5,3.5,9.1,17.5,14.4,6.99
2018,2,26,8,30,0.0,15.0,3.6,9.2,15.0,12.35,5.18
2018,2,26,8,45,0.0,20.5,3.65,9.3,20.5,16.9,9.14
2018,2,26,9,0,0.0,26.0,3.7,9.4,26.0,21.45,13.08
2018,2,26,9,15,21.5,99.0,3.75,9.55,109.5,109.6,89.86
2018,2,26,9,30,43.0,172.0,3.8,9.7,193.0,204.36,170.06
2018,2,26,9,45,85.0,195.0,3.85,9.9,240.5,259.83,216.67
2018,2,26,10,0,127.0,218.0,3.9,10.1,288.0,328.84,273.33
2018,2,26,10,15,189.5,242.5,3.95,10.3,353.5,396.96,328.63
2018,2,26,10,30,252.0,267.0,4.0,10.5,419.0,475.33,390.53
2018,2,26,10,45,301.0,269.5,4.0,10.65,458.0,500.84,409.96
2018,2,26,11,0,350.0,272.0,4.0,10.8,497.0,522.73,426.39
2018,2,26,11,15,450.5,248.5,4.0,10.95,546.5,562.02,456.85
2018,2,26,11,30,551.0,225.0,4.0,11.1,596.0,582.68,472.1
2018,2,26,11,45,638.5,199.0,3.95,11.25,634.5,589.03,475.35
2018,2,26,12,0,726.0,173.0,3.9,11.4,673.0,583.15,468.44
2018,2,26,12,15,658.0,192.0,3.9,11.45,646.0,525.45,420.4
2018,2,26,12,30,590.0,211.0,3.9,11.5,619.0,471.09,374.91
2018,2,26,12,45,739.5,161.5,3.85,11.55,668.0,459.75,361.21
2018,2,26,13,0,889.0,112.0,3.8,11.6,717.0,435.92,334.84
2018,2,26,13,15,713.5,162.0,3.75,11.55,641.0,363.18,274.6
2018,2,26,13,30,538.0,212.0,3.7,11.5,565.0,306.23,229.18
2018,2,26,13,45,665.0,168.5,3.65,11.4,590.5,267.22,189.11
2018,2,26,14,0,792.0,125.0,3.6,11.3,616.0,219.26,142.06
2018,2,26,14,15,775.5,125.5,3.55,11.2,587.5,161.22,98.09
2018,2,26,14,30,759.0,126.0,3.5,11.1,559.0,110.63,71.73
2018,2,26,14,45,689.5,132.0,3.4,11.0,507.0,89.34,73.91
2018,2,26,15,0,620.0,138.0,3.3,10.9,455.0,94.49,78.69
2018,2,26,15,15,694.0,113.0,3.3,10.9,440.5,79.9,65.95
2018,2,26,15,30,768.0,88.0,3.3,10.9,426.0,70.83,58.06
2018,2,26,15,45,660.5,91.5,3.1,10.45,360.5,67.31,55.17
2018,2,26,16,0,553.0,95.0,2.9,10.0,295.0,70.44,58.22
2018,2,26,16,15,447.0,94.0,2.65,9.45,240.5,68.54,56.7
2018,2,26,16,30,341.0,93.0,2.4,8.9,186.0,67.78,56.1
2018,2,26,16,45,275.5,78.5,2.1,8.4,144.0,57.9,47.05
2018,2,26,17,0,210.0,64.0,1.8,7.9,102.0,48.71,38.4
2018,2,26,17,15,148.0,47.0,1.8,7.6,69.5,36.16,26.42
2018,2,26,17,30,86.0,30.0,1.8,7.3,37.0,23.38,12.56
2018,2,26,17,45,53.0,17.0,1.8,7.0,20.5,14.51,0.0
2018,2,26,18,0,20.0,4.0,1.8,6.7,4.0,0.0,0.0
2018,2,26,18,15,10.0,2.0,1.75,6.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.95,3.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.65,2.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,27,6,45,132.0,10.5,3.15,3.35,17.5,101.32,0.0
2018,2,27,7,0,264.0,21.0,3.4,3.9,35.0,246.63,0.0
2018,2,27,7,15,416.0,30.0,3.6,4.45,79.0,399.62,321.13
2018,2,27,7,30,568.0,39.0,3.8,5.0,123.0,525.73,443.11
2018,2,27,7,45,643.0,44.0,4.0,5.55,173.5,603.2,512.28
2018,2,27,8,0,718.0,49.0,4.2,6.1,224.0,679.66,576.87
2018,2,27,8,15,763.5,53.0,4.2,6.65,275.5,729.46,616.18
2018,2,27,8,30,809.0,57.0,4.2,7.2,327.0,777.07,651.72
2018,2,27,8,45,839.0,61.0,4.2,7.75,376.5,809.01,673.7
2018,2,27,9,0,869.0,65.0,4.2,8.3,426.0,829.3,686.07
2018,2,27,9,15,889.5,67.5,4.1,8.75,471.0,844.64,693.9
2018,2,27,9,30,910.0,70.0,4.0,9.2,516.0,856.41,699.22
2018,2,27,9,45,926.0,73.0,3.9,9.65,557.0,861.25,699.38
2018,2,27,10,0,942.0,76.0,3.8,10.1,598.0,862.12,696.73
2018,2,27,10,15,954.0,77.5,3.8,10.45,632.0,853.97,688.4
2018,2,27,10,30,966.0,79.0,3.8,10.8,666.0,841.85,677.4
2018,2,27,10,45,973.5,80.5,3.75,11.15,692.5,822.35,660.92
2018,2,27,11,0,981.0,82.0,3.7,11.5,719.0,799.04,641.88
2018,2,27,11,15,985.0,83.5,3.7,11.75,737.0,769.57,618.27
2018,2,27,11,30,989.0,85.0,3.7,12.0,755.0,736.64,590.59
2018,2,27,11,45,990.5,86.0,3.7,12.25,765.0,698.33,558.43
2018,2,27,12,0,992.0,87.0,3.7,12.5,775.0,657.03,523.39
2018,2,27,12,15,989.0,87.5,3.65,12.65,774.5,610.07,483.31
2018,2,27,12,30,986.0,88.0,3.6,12.8,774.0,560.89,440.6
2018,2,27,12,45,982.0,88.5,3.6,12.95,766.5,509.27,395.03
2018,2,27,13,0,978.0,89.0,3.6,13.1,759.0,455.97,346.97
2018,2,27,13,15,973.0,88.5,3.5,13.15,743.5,400.09,295.86
2018,2,27,13,30,968.0,88.0,3.4,13.2,728.0,343.14,243.31
2018,2,27,13,45,960.0,87.5,3.3,13.25,704.5,284.69,190.12
2018,2,27,14,0,952.0,87.0,3.2,13.3,681.0,225.97,139.27
2018,2,27,14,15,942.5,85.0,3.1,13.25,650.5,166.01,94.05
2018,2,27,14,30,933.0,83.0,3.0,13.2,620.0,106.49,62.85
2018,2,27,14,45,919.0,81.0,2.85,13.15,582.5,73.66,59.53
2018,2,27,15,0,905.0,79.0,2.7,13.1,545.0,72.09,58.34
2018,2,27,15,15,885.5,76.0,2.7,13.1,501.5,62.4,49.93
2018,2,27,15,30,866.0,73.0,2.7,13.1,458.0,60.61,48.5
2018,2,27,15,45,835.5,70.0,2.3,12.65,409.5,58.67,46.99
2018,2,27,16,0,805.0,67.0,1.9,12.2,361.0,56.73,45.47
2018,2,27,16,15,756.0,63.5,1.7,11.2,308.5,54.25,43.48
2018,2,27,16,30,707.0,60.0,1.5,10.2,256.0,51.83,41.47
2018,2,27,16,45,586.5,54.5,1.35,9.25,195.5,43.35,33.8
2018,2,27,17,0,466.0,49.0,1.2,8.3,135.0,39.3,29.94
2018,2,27,17,15,414.5,40.0,1.25,7.8,99.0,32.74,23.47
2018,2,27,17,30,363.0,31.0,1.3,7.3,63.0,26.03,15.18
2018,2,27,17,45,206.0,19.0,1.35,6.8,34.5,16.22,0.0
2018,2,27,18,0,49.0,7.0,1.4,6.3,6.0,0.0,0.0
2018,2,27,18,15,24.5,3.5,1.4,6.1,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,28,6,45,27.5,7.5,1.85,5.25,9.0,25.73,0.0
2018,2,28,7,0,55.0,15.0,2.0,6.0,18.0,71.14,3.14
2018,2,28,7,15,31.0,30.5,2.2,6.65,32.5,70.26,52.98
2018,2,28,7,30,7.0,46.0,2.4,7.3,47.0,49.02,36.76
2018,2,28,7,45,23.0,63.5,2.6,7.9,69.0,87.64,71.33
2018,2,28,8,0,39.0,81.0,2.8,8.5,91.0,118.73,99.08
2018,2,28,8,15,20.0,85.5,2.85,8.95,90.5,103.05,84.84
2018,2,28,8,30,1.0,90.0,2.9,9.4,90.0,79.88,63.91
2018,2,28,8,45,23.0,121.0,2.95,9.85,130.5,140.73,116.67
2018,2,28,9,0,45.0,152.0,3.0,10.3,171.0,192.22,160.24
2018,2,28,9,15,64.0,180.0,3.0,10.7,210.0,236.39,196.73
2018,2,28,9,30,83.0,208.0,3.0,11.1,249.0,279.23,231.4
2018,2,28,9,45,64.0,205.0,3.0,11.5,238.0,253.5,208.68
2018,2,28,10,0,45.0,202.0,3.0,11.9,227.0,229.46,187.66
2018,2,28,10,15,51.5,229.5,3.05,12.15,260.0,258.95,211.17
2018,2,28,10,30,58.0,257.0,3.1,12.4,293.0,287.06,233.16
2018,2,28,10,45,108.0,277.0,3.1,12.6,346.5,338.66,274.83
2018,2,28,11,0,158.0,297.0,3.1,12.8,400.0,398.47,321.85
2018,2,28,11,15,246.0,299.5,3.15,12.8,465.0,461.0,371.09
2018,2,28,11,30,334.0,302.0,3.2,12.8,530.0,504.57,404.6
2018,2,28,11,45,230.0,306.0,3.2,12.85,464.0,415.76,333.29
2018,2,28,12,0,126.0,310.0,3.2,12.9,398.0,343.67,275.09
2018,2,28,12,15,125.5,321.5,3.2,12.8,409.5,341.02,272.6
2018,2,28,12,30,125.0,333.0,3.2,12.7,421.0,337.33,269.0
2018,2,28,12,45,85.0,306.5,3.2,12.6,366.0,285.42,227.55
2018,2,28,13,0,45.0,280.0,3.2,12.5,311.0,241.19,192.44
2018,2,28,13,15,36.5,258.0,3.2,12.4,283.0,215.9,172.19
2018,2,28,13,30,28.0,236.0,3.2,12.3,255.0,192.28,153.25
2018,2,28,13,45,36.0,247.5,3.15,12.15,271.0,196.96,156.81
2018,2,28,14,0,44.0,259.0,3.1,12.0,287.0,199.47,158.6
2018,2,28,14,15,52.5,247.5,3.05,11.85,279.0,185.97,147.66
2018,2,28,14,30,61.0,236.0,3.0,11.7,271.0,171.58,136.95
2018,2,28,14,45,47.5,211.0,2.9,11.5,237.5,151.88,128.16
2018,2,28,15,0,34.0,186.0,2.8,11.3,204.0,136.3,115.04
2018,2,28,15,15,46.0,173.0,2.8,11.3,195.0,127.81,107.94
2018,2,28,15,30,58.0,160.0,2.8,11.3,186.0,119.09,100.59
2018,2,28,15,45,29.0,119.0,2.55,11.0,132.0,92.01,76.98
2018,2,28,16,0,0.0,78.0,2.3,10.7,78.0,64.21,52.42
2018,2,28,16,15,0.0,59.0,2.1,10.45,59.0,48.86,38.74
2018,2,28,16,30,0.0,40.0,1.9,10.2,40.0,33.04,24.45
2018,2,28,16,45,0.0,32.5,1.7,9.95,32.5,26.81,18.75
2018,2,28,17,0,0.0,25.0,1.5,9.7,25.0,20.6,12.97
2018,2,28,17,15,0.0,17.5,1.5,9.55,17.5,14.4,7.13
2018,2,28,17,30,0.0,10.0,1.5,9.4,10.0,8.21,1.01
2018,2,28,17,45,0.0,5.5,1.5,9.25,5.5,4.69,0.0
2018,2,28,18,0,0.0,1.0,1.5,9.1,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.55,9.1,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,10.95,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.1,11.0,3.0,2.46,0.0
2018,3,1,7,15,0.0,7.0,5.15,11.1,7.0,5.74,0.0
2018,3,1,7,30,0.0,11.0,5.2,11.2,11.0,9.03,2.03
2018,3,1,7,45,0.0,14.0,5.2,11.3,14.0,11.51,4.28
2018,3,1,8,0,0.0,17.0,5.2,11.4,17.0,13.99,6.49
2018,3,1,8,15,0.0,20.0,5.15,11.5,20.0,16.47,8.66
2018,3,1,8,30,0.0,23.0,5.1,11.6,23.0,18.96,10.81
2018,3,1,8,45,0.0,32.5,5.05,11.7,32.5,26.83,17.59
2018,3,1,9,0,0.0,42.0,5.0,11.8,42.0,34.72,24.33
2018,3,1,9,15,0.0,57.5,4.95,11.95,57.5,47.63,35.29
2018,3,1,9,30,0.0,73.0,4.9,12.1,73.0,60.58,46.2
2018,3,1,9,45,0.0,70.0,4.85,12.25,70.0,58.09,43.93
2018,3,1,10,0,0.0,67.0,4.8,12.4,67.0,55.61,41.69
2018,3,1,10,15,0.0,66.5,4.8,12.5,66.5,55.21,41.24
2018,3,1,10,30,0.0,66.0,4.8,12.6,66.0,54.82,40.81
2018,3,1,10,45,0.5,70.0,4.75,12.7,70.5,58.55,43.88
2018,3,1,11,0,1.0,74.0,4.7,12.8,75.0,62.26,46.92
2018,3,1,11,15,0.5,82.0,4.65,12.75,82.5,68.59,52.16
2018,3,1,11,30,0.0,90.0,4.6,12.7,90.0,74.96,57.42
2018,3,1,11,45,0.0,97.5,4.55,12.7,97.5,81.26,62.64
2018,3,1,12,0,0.0,105.0,4.5,12.7,105.0,87.52,67.81
2018,3,1,12,15,36.0,167.5,4.5,12.7,193.0,160.86,128.71
2018,3,1,12,30,72.0,230.0,4.5,12.7,281.0,226.46,181.86
2018,3,1,12,45,116.0,268.0,4.5,12.7,349.0,271.02,216.88
2018,3,1,13,0,160.0,306.0,4.5,12.7,417.0,305.06,242.51
2018,3,1,13,15,112.0,292.0,4.55,12.7,369.0,264.18,209.57
2018,3,1,13,30,64.0,278.0,4.6,12.7,321.0,232.03,184.43
2018,3,1,13,45,88.0,269.0,4.65,12.65,326.0,223.32,176.23
2018,3,1,14,0,112.0,260.0,4.7,12.6,331.0,206.23,161.1
2018,3,1,14,15,71.5,227.5,4.65,12.45,272.0,176.21,138.83
2018,3,1,14,30,31.0,195.0,4.6,12.3,213.0,146.02,116.48
2018,3,1,14,45,21.5,175.5,4.55,12.15,187.5,137.34,115.46
2018,3,1,15,0,12.0,156.0,4.5,12.0,162.0,123.11,103.38
2018,3,1,15,15,30.5,154.5,4.5,12.0,168.5,116.38,97.77
2018,3,1,15,30,49.0,153.0,4.5,12.0,175.0,114.84,96.69
2018,3,1,15,45,116.0,147.5,4.4,11.8,192.5,107.0,90.09
2018,3,1,16,0,183.0,142.0,4.3,11.6,210.0,103.6,87.35
2018,3,1,16,15,353.0,109.0,4.2,11.3,217.5,77.67,64.44
2018,3,1,16,30,523.0,76.0,4.1,11.0,225.0,58.48,47.29
2018,3,1,16,45,476.0,68.0,4.0,10.7,183.5,53.4,42.64
2018,3,1,17,0,429.0,60.0,3.9,10.4,142.0,48.25,37.7
2018,3,1,17,15,282.5,47.0,3.95,10.2,94.5,36.0,26.17
2018,3,1,17,30,136.0,34.0,4.0,10.0,47.0,26.49,16.1
2018,3,1,17,45,72.0,19.0,4.05,9.8,25.5,14.96,0.0
2018,3,1,18,0,8.0,4.0,4.1,9.6,4.0,3.41,0.0
2018,3,1,18,15,4.0,2.0,4.25,9.55,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.2,5.1,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.3,5.7,1.0,0.0,0.0
2018,3,2,6,45,8.0,11.0,1.35,6.3,11.5,15.07,0.0
2018,3,2,7,0,14.0,21.0,1.4,6.9,22.0,34.32,10.94
2018,3,2,7,15,43.5,39.5,1.65,7.3,46.0,96.58,76.06
2018,3,2,7,30,73.0,58.0,1.9,7.7,70.0,141.31,117.65
2018,3,2,7,45,131.5,78.0,2.2,8.15,108.5,211.87,180.71
2018,3,2,8,0,190.0,98.0,2.5,8.6,147.0,299.69,256.53
2018,3,2,8,15,380.5,99.5,2.7,8.9,223.5,475.62,405.36
2018,3,2,8,30,571.0,101.0,2.9,9.2,300.0,644.38,539.86
2018,3,2,8,45,465.0,122.5,3.1,9.5,299.5,572.73,480.89
2018,3,2,9,0,359.0,144.0,3.3,9.8,299.0,504.15,423.21
2018,3,2,9,15,279.5,175.5,3.45,10.0,303.5,448.57,375.81
2018,3,2,9,30,200.0,207.0,3.6,10.2,308.0,393.29,328.1
2018,3,2,9,45,428.5,174.5,3.8,10.4,412.0,575.06,477.2
2018,3,2,10,0,657.0,142.0,4.0,10.6,516.0,724.42,594.2
2018,3,2,10,15,758.5,125.5,4.05,10.7,580.0,771.27,627.51
2018,3,2,10,30,860.0,109.0,4.1,10.8,644.0,808.34,653.83
2018,3,2,10,45,711.5,161.0,4.2,10.9,615.5,727.26,590.24
2018,3,2,11,0,563.0,213.0,4.3,11.0,587.0,637.39,518.15
2018,3,2,11,15,335.0,265.0,4.35,11.0,489.0,491.47,400.4
2018,3,2,11,30,107.0,317.0,4.4,11.0,391.0,351.47,285.07
2018,3,2,11,45,129.0,328.5,4.4,11.05,419.0,373.86,302.89
2018,3,2,12,0,151.0,340.0,4.4,11.1,447.0,384.25,310.5
2018,3,2,12,15,132.0,320.0,4.45,11.1,413.5,343.92,277.64
2018,3,2,12,30,113.0,300.0,4.5,11.1,380.0,306.1,246.81
2018,3,2,12,45,60.0,248.5,4.55,11.1,291.0,229.79,184.93
2018,3,2,13,0,7.0,197.0,4.6,11.1,202.0,163.98,131.51
2018,3,2,13,15,3.5,155.0,4.6,11.0,157.5,128.54,102.42
2018,3,2,13,30,0.0,113.0,4.6,10.9,113.0,93.62,73.51
2018,3,2,13,45,0.0,91.5,4.65,10.8,91.5,76.18,58.99
2018,3,2,14,0,0.0,70.0,4.7,10.7,70.0,58.18,43.89
2018,3,2,14,15,6.0,104.0,4.6,10.55,107.5,86.73,67.92
2018,3,2,14,30,12.0,138.0,4.5,10.4,145.0,112.17,89.48
2018,3,2,14,45,32.0,168.5,4.45,10.25,185.5,126.4,106.69
2018,3,2,15,0,52.0,199.0,4.4,10.1,226.0,144.38,122.79
2018,3,2,15,15,70.5,173.5,4.4,10.1,207.5,128.69,109.28
2018,3,2,15,30,89.0,148.0,4.4,10.1,189.0,107.54,90.86
2018,3,2,15,45,78.5,124.0,4.05,9.75,157.5,92.12,77.48
2018,3,2,16,0,68.0,100.0,3.7,9.4,126.0,76.09,63.38
2018,3,2,16,15,206.0,98.5,3.55,9.2,161.0,72.48,60.29
2018,3,2,16,30,344.0,97.0,3.4,9.0,196.0,70.29,58.37
2018,3,2,16,45,310.0,81.5,3.3,8.8,158.0,60.02,48.97
2018,3,2,17,0,276.0,66.0,3.2,8.6,120.0,49.39,39.04
2018,3,2,17,15,205.5,51.0,3.15,8.45,84.5,38.61,28.76
2018,3,2,17,30,135.0,36.0,3.1,8.3,49.0,27.94,17.74
2018,3,2,17,45,74.5,21.0,3.1,8.2,27.5,16.45,0.0
2018,3,2,18,0,14.0,6.0,3.1,8.1,6.0,5.12,0.0
2018,3,2,18,15,7.0,3.0,3.1,8.0,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,5.7,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,6.1,2.0,0.0,0.0
2018,3,3,6,45,86.5,16.0,1.1,6.55,22.0,75.37,0.0
2018,3,3,7,0,168.0,30.0,1.1,7.0,42.0,204.76,114.2
2018,3,3,7,15,293.0,42.5,1.3,7.3,83.5,326.14,267.47
2018,3,3,7,30,418.0,55.0,1.5,7.6,125.0,443.46,371.19
2018,3,3,7,45,496.5,63.5,1.7,7.95,174.0,525.81,441.05
2018,3,3,8,0,575.0,72.0,1.9,8.3,223.0,608.01,507.81
2018,3,3,8,15,517.5,73.5,2.05,8.45,230.0,566.5,475.66
2018,3,3,8,30,460.0,75.0,2.2,8.6,237.0,520.81,439.61
2018,3,3,8,45,317.5,94.0,2.3,8.75,213.0,411.09,349.26
2018,3,3,9,0,175.0,113.0,2.4,8.9,189.0,288.56,244.92
2018,3,3,9,15,420.5,120.0,2.5,9.0,328.0,523.08,439.87
2018,3,3,9,30,666.0,127.0,2.6,9.1,467.0,742.8,608.25
2018,3,3,9,45,477.5,171.5,2.7,9.2,424.5,614.22,504.95
2018,3,3,10,0,289.0,216.0,2.8,9.3,382.0,477.36,393.87
2018,3,3,10,15,196.5,217.5,2.85,9.35,333.0,377.91,312.69
2018,3,3,10,30,104.0,219.0,2.9,9.4,284.0,298.14,245.57
2018,3,3,10,45,266.0,229.0,2.95,9.5,404.5,437.38,360.31
2018,3,3,11,0,428.0,239.0,3.0,9.6,525.0,565.4,460.73
2018,3,3,11,15,434.0,250.5,3.05,9.55,547.0,559.29,453.97
2018,3,3,11,30,440.0,262.0,3.1,9.5,569.0,550.64,445.97
2018,3,3,11,45,306.0,288.0,3.15,9.5,503.0,456.8,370.18
2018,3,3,12,0,172.0,314.0,3.2,9.5,437.0,374.85,303.46
2018,3,3,12,15,119.0,293.5,3.25,9.45,378.5,315.47,255.46
2018,3,3,12,30,66.0,273.0,3.3,9.4,320.0,258.63,209.25
2018,3,3,12,45,112.0,247.0,3.4,9.35,326.0,253.52,204.75
2018,3,3,13,0,158.0,221.0,3.5,9.3,332.0,241.67,193.83
2018,3,3,13,15,84.5,157.0,3.5,9.2,216.0,155.96,123.89
2018,3,3,13,30,11.0,93.0,3.5,9.1,100.0,79.75,61.9
2018,3,3,13,45,5.5,80.0,3.5,9.0,83.5,67.83,52.09
2018,3,3,14,0,0.0,67.0,3.5,8.9,67.0,55.68,42.07
2018,3,3,14,15,2.5,106.5,3.5,8.8,108.0,88.31,69.84
2018,3,3,14,30,5.0,146.0,3.5,8.7,149.0,117.73,94.85
2018,3,3,14,45,72.5,173.0,3.45,8.55,211.5,129.95,110.37
2018,3,3,15,0,140.0,200.0,3.4,8.4,274.0,139.42,119.04
2018,3,3,15,15,120.0,179.5,3.4,8.4,239.5,127.08,108.43
2018,3,3,15,30,100.0,159.0,3.4,8.4,205.0,114.35,97.43
2018,3,3,15,45,152.0,139.0,3.15,8.05,201.0,102.43,87.17
2018,3,3,16,0,204.0,119.0,2.9,7.7,197.0,85.54,72.3
2018,3,3,16,15,204.0,108.5,2.65,7.5,177.5,78.98,66.56
2018,3,3,16,30,204.0,98.0,2.4,7.3,158.0,72.15,60.44
2018,3,3,16,45,212.5,84.0,2.1,7.05,136.0,62.78,51.84
2018,3,3,17,0,221.0,70.0,1.8,6.8,114.0,53.04,42.69
2018,3,3,17,15,176.5,53.0,1.7,6.55,81.5,40.65,30.91
2018,3,3,17,30,132.0,36.0,1.6,6.3,49.0,27.99,18.22
2018,3,3,17,45,89.0,22.0,1.45,6.1,28.5,17.23,0.0
2018,3,3,18,0,46.0,8.0,1.3,5.9,8.0,6.83,0.0
2018,3,3,18,15,23.0,4.0,1.3,5.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.5,4.65,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.5,4.9,2.0,0.0,0.0
2018,3,4,6,45,175.0,15.5,0.45,5.15,27.0,138.71,0.0
2018,3,4,7,0,328.0,28.0,0.4,5.4,52.0,320.19,203.17
2018,3,4,7,15,449.5,35.5,0.45,5.85,97.0,439.65,355.83
2018,3,4,7,30,571.0,43.0,0.5,6.3,142.0,553.98,452.36
2018,3,4,7,45,642.5,48.0,0.5,6.7,193.5,620.39,505.55
2018,3,4,8,0,714.0,53.0,0.5,7.1,245.0,695.19,561.73
2018,3,4,8,15,758.0,57.0,0.6,7.45,296.5,744.37,597.8
2018,3,4,8,30,802.0,61.0,0.7,7.8,348.0,791.33,631.04
2018,3,4,8,45,832.0,63.5,0.75,8.1,397.0,821.57,650.64
2018,3,4,9,0,862.0,66.0,0.8,8.4,446.0,839.85,661.56
2018,3,4,9,15,853.5,74.5,0.85,8.75,482.0,846.88,664.49
2018,3,4,9,30,845.0,83.0,0.9,9.1,518.0,841.33,658.82
2018,3,4,9,45,769.5,107.0,1.0,9.4,525.5,793.29,624.42
2018,3,4,10,0,694.0,131.0,1.1,9.7,533.0,747.47,591.72
2018,3,4,10,15,551.0,189.5,1.15,10.15,519.5,668.38,531.02
2018,3,4,10,30,408.0,248.0,1.2,10.6,506.0,596.8,474.13
2018,3,4,10,45,321.0,275.5,1.25,11.05,483.5,527.02,419.63
