Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,5,45,3.5,5.0,1.75,9.4,5.0,0.0,0.0
2018,4,4,6,0,7.0,10.0,1.9,9.7,10.0,13.61,0.0
2018,4,4,6,15,40.5,28.0,2.1,10.15,33.0,80.0,51.61
2018,4,4,6,30,74.0,46.0,2.3,10.6,56.0,131.1,106.1
2018,4,4,6,45,121.0,66.0,2.5,11.05,90.5,195.0,163.61
2018,4,4,7,0,168.0,86.0,2.7,11.5,125.0,277.29,234.78
2018,4,4,7,15,176.5,103.5,2.65,12.0,153.5,306.63,259.3
2018,4,4,7,30,185.0,121.0,2.6,12.5,182.0,335.6,282.53
2018,4,4,7,45,283.0,135.0,2.55,12.95,246.5,441.69,369.39
2018,4,4,8,0,381.0,149.0,2.5,13.4,311.0,571.78,470.36
2018,4,4,8,15,437.5,158.0,2.5,13.85,365.5,636.0,517.13
2018,4,4,8,30,494.0,167.0,2.5,14.3,420.0,699.22,562.24
2018,4,4,8,45,561.5,164.0,2.45,14.8,477.0,757.02,601.74
2018,4,4,9,0,629.0,161.0,2.4,15.3,534.0,822.74,645.35
2018,4,4,9,15,443.5,230.0,2.4,15.7,502.0,706.32,554.91
2018,4,4,9,30,258.0,299.0,2.4,16.1,470.0,578.16,454.43
2018,4,4,9,45,229.5,320.0,2.4,16.45,478.5,544.74,428.07
2018,4,4,10,0,201.0,341.0,2.4,16.8,487.0,530.25,414.93
2018,4,4,10,15,441.0,276.5,2.4,17.1,613.5,700.96,544.33
2018,4,4,10,30,681.0,212.0,2.4,17.4,740.0,834.19,640.26
2018,4,4,10,45,666.0,227.5,2.45,17.65,756.0,810.6,620.5
2018,4,4,11,0,651.0,243.0,2.5,17.9,772.0,784.52,600.4
2018,4,4,11,15,587.5,278.5,2.45,18.05,762.5,733.98,561.66
2018,4,4,11,30,524.0,314.0,2.4,18.2,753.0,687.71,525.92
2018,4,4,11,45,648.0,257.5,2.35,18.4,804.5,697.43,533.33
2018,4,4,12,0,772.0,201.0,2.3,18.6,856.0,695.3,530.98
2018,4,4,12,15,849.0,161.0,2.35,18.6,880.5,665.8,508.68
2018,4,4,12,30,926.0,121.0,2.4,18.6,905.0,629.27,480.18
2018,4,4,12,45,848.0,156.5,2.4,18.65,868.5,567.7,431.07
2018,4,4,13,0,770.0,192.0,2.4,18.7,832.0,507.19,382.41
2018,4,4,13,15,642.5,243.0,2.5,18.6,770.0,444.21,332.58
2018,4,4,13,30,515.0,294.0,2.6,18.5,708.0,392.51,291.85
2018,4,4,13,45,493.5,292.0,2.7,18.45,679.0,347.3,254.43
2018,4,4,14,0,472.0,290.0,2.8,18.4,650.0,304.32,218.9
2018,4,4,14,15,344.5,305.5,2.85,18.2,562.5,263.65,190.9
2018,4,4,14,30,217.0,321.0,2.9,18.0,475.0,239.96,178.71
2018,4,4,14,45,277.5,295.0,2.95,17.85,481.0,197.7,147.47
2018,4,4,15,0,338.0,269.0,3.0,17.7,487.0,168.84,138.49
2018,4,4,15,15,277.0,260.0,3.0,17.7,430.5,164.37,135.15
2018,4,4,15,30,216.0,251.0,3.0,17.7,374.0,168.48,139.01
2018,4,4,15,45,235.0,225.5,2.85,17.1,349.0,147.24,121.71
2018,4,4,16,0,254.0,200.0,2.7,16.5,324.0,133.97,111.05
2018,4,4,16,15,169.5,179.5,2.6,16.0,258.5,126.81,105.46
2018,4,4,16,30,85.0,159.0,2.5,15.5,193.0,116.95,97.43
2018,4,4,16,45,127.5,138.5,2.4,15.05,181.0,100.36,83.33
2018,4,4,17,0,170.0,118.0,2.3,14.6,169.0,87.15,71.96
2018,4,4,17,15,140.0,97.0,2.1,13.95,133.5,72.58,59.14
2018,4,4,17,30,110.0,76.0,1.9,13.3,98.0,57.68,45.72
2018,4,4,17,45,80.0,56.5,1.7,12.7,70.0,43.44,32.59
2018,4,4,18,0,50.0,37.0,1.5,12.1,42.0,28.96,18.62
2018,4,4,18,15,30.5,21.5,1.5,11.9,24.0,17.02,0.0
2018,4,4,18,30,11.0,6.0,1.5,11.7,6.0,5.12,0.0
2018,4,4,18,45,5.5,3.0,1.55,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.45,9.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.5,10.2,4.0,9.23,0.0
2018,4,5,6,15,4.0,5.0,1.65,10.65,5.0,7.26,0.0
2018,4,5,6,30,0.0,6.0,1.8,11.1,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,2.0,11.5,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,2.2,11.9,9.0,7.39,0.75
2018,4,5,7,15,6.0,36.0,2.1,12.1,38.0,35.03,25.03
2018,4,5,7,30,12.0,63.0,2.0,12.3,67.0,63.08,49.42
2018,4,5,7,45,19.0,93.5,1.95,12.45,101.0,107.88,87.71
2018,4,5,8,0,26.0,124.0,1.9,12.6,135.0,147.32,120.7
2018,4,5,8,15,57.5,165.5,1.95,13.2,194.0,223.01,183.58
2018,4,5,8,30,89.0,207.0,2.0,13.8,253.0,298.47,244.18
2018,4,5,8,45,192.5,229.0,2.0,14.4,340.5,438.31,355.41
2018,4,5,9,0,296.0,251.0,2.0,15.0,428.0,577.71,460.44
2018,4,5,9,15,290.5,257.5,2.0,15.5,441.0,571.76,452.63
2018,4,5,9,30,285.0,264.0,2.0,16.0,454.0,564.75,445.28
2018,4,5,9,45,158.5,272.5,2.0,16.55,379.0,427.19,337.24
2018,4,5,10,0,32.0,281.0,2.0,17.1,304.0,294.77,231.01
2018,4,5,10,15,31.5,280.0,1.95,17.3,303.5,288.59,226.1
2018,4,5,10,30,31.0,279.0,1.9,17.5,303.0,282.71,220.98
2018,4,5,10,45,19.5,240.0,1.8,17.65,255.5,221.86,172.95
2018,4,5,11,0,8.0,201.0,1.7,17.8,208.0,176.76,137.05
2018,4,5,11,15,29.0,279.5,1.85,17.8,304.0,268.71,209.39
2018,4,5,11,30,50.0,358.0,2.0,17.8,400.0,349.4,270.93
2018,4,5,11,45,48.5,352.0,2.15,17.8,393.0,336.19,260.49
2018,4,5,12,0,47.0,346.0,2.3,17.8,386.0,323.31,250.68
2018,4,5,12,15,28.5,285.5,2.45,17.6,310.0,255.82,198.81
2018,4,5,12,30,10.0,225.0,2.6,17.4,234.0,191.63,148.78
2018,4,5,12,45,11.5,235.0,2.7,17.2,245.0,199.0,154.88
2018,4,5,13,0,13.0,245.0,2.8,17.0,256.0,205.91,160.45
2018,4,5,13,15,12.5,243.0,2.8,16.8,253.5,202.23,157.66
2018,4,5,13,30,12.0,241.0,2.8,16.6,251.0,198.54,154.92
2018,4,5,13,45,11.5,238.0,2.85,16.4,247.0,194.09,151.6
2018,4,5,14,0,11.0,235.0,2.9,16.2,243.0,189.61,148.31
2018,4,5,14,15,11.0,229.5,2.8,15.9,237.5,183.38,143.65
2018,4,5,14,30,11.0,224.0,2.7,15.6,232.0,177.08,139.02
2018,4,5,14,45,7.5,202.0,2.6,15.3,207.5,159.08,125.21
2018,4,5,15,0,4.0,180.0,2.5,15.0,183.0,142.06,117.17
2018,4,5,15,15,3.0,170.0,2.5,15.0,172.0,134.45,111.02
2018,4,5,15,30,2.0,160.0,2.5,15.0,161.0,126.76,104.77
2018,4,5,15,45,4.0,156.5,2.2,14.4,158.5,123.56,102.55
2018,4,5,16,0,6.0,153.0,1.9,13.8,156.0,120.2,100.18
2018,4,5,16,15,5.5,137.5,1.75,13.55,140.0,108.46,90.37
2018,4,5,16,30,5.0,122.0,1.6,13.3,124.0,96.62,80.35
2018,4,5,16,45,8.0,110.5,1.45,13.1,113.0,87.48,72.56
2018,4,5,17,0,11.0,99.0,1.3,12.9,102.0,78.24,64.52
2018,4,5,17,15,5.5,78.0,1.2,12.7,79.5,62.29,50.3
2018,4,5,17,30,0.0,57.0,1.1,12.5,57.0,46.16,35.69
2018,4,5,17,45,0.0,41.5,0.95,12.3,41.5,33.88,24.33
2018,4,5,18,0,0.0,26.0,0.8,12.1,26.0,21.49,12.53
2018,4,5,18,15,5.5,15.5,0.75,12.05,15.5,12.95,0.0
2018,4,5,18,30,11.0,5.0,0.7,12.0,5.0,4.27,0.0
2018,4,5,18,45,5.5,2.5,0.65,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,12.2,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,12.3,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.4,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.5,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.6,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,12.7,9.0,7.39,0.74
2018,4,6,7,15,0.0,13.0,2.85,12.95,13.0,10.69,3.61
2018,4,6,7,30,0.0,17.0,3.0,13.2,17.0,14.0,6.46
2018,4,6,7,45,0.0,35.0,3.15,13.4,35.0,28.9,19.25
2018,4,6,8,0,0.0,53.0,3.3,13.6,53.0,43.87,31.95
2018,4,6,8,15,0.0,64.5,3.4,14.0,64.5,53.47,39.92
2018,4,6,8,30,0.0,76.0,3.5,14.4,76.0,63.09,47.81
2018,4,6,8,45,0.0,96.5,3.65,14.8,96.5,80.67,62.26
2018,4,6,9,0,0.0,117.0,3.8,15.2,117.0,99.0,77.17
2018,4,6,9,15,0.5,109.5,3.85,15.5,110.0,92.46,71.47
2018,4,6,9,30,1.0,102.0,3.9,15.8,103.0,86.22,66.1
2018,4,6,9,45,1.5,119.5,3.95,16.1,120.5,101.97,78.82
2018,4,6,10,0,2.0,137.0,4.0,16.4,138.0,117.66,91.36
2018,4,6,10,15,1.5,127.5,3.95,16.55,128.5,108.68,83.81
2018,4,6,10,30,1.0,118.0,3.9,16.7,119.0,99.91,76.49
2018,4,6,10,45,1.5,132.5,3.8,16.8,134.0,112.68,86.73
2018,4,6,11,0,2.0,147.0,3.7,16.9,149.0,125.31,96.8
2018,4,6,11,15,4.5,171.5,3.7,16.95,175.5,147.85,114.87
2018,4,6,11,30,7.0,196.0,3.7,17.0,202.0,169.94,132.44
2018,4,6,11,45,8.0,204.0,3.7,17.05,211.0,176.51,137.55
2018,4,6,12,0,9.0,212.0,3.7,17.1,220.0,182.83,142.49
2018,4,6,12,15,11.0,230.0,3.75,17.15,239.5,197.72,154.23
2018,4,6,12,30,13.0,248.0,3.8,17.2,259.0,211.98,165.42
2018,4,6,12,45,14.0,244.5,3.8,17.25,256.5,207.91,162.13
2018,4,6,13,0,15.0,241.0,3.8,17.3,254.0,203.74,158.79
2018,4,6,13,15,11.0,218.0,3.8,17.25,227.5,182.22,141.81
2018,4,6,13,30,7.0,195.0,3.8,17.2,201.0,161.42,125.41
2018,4,6,13,45,13.5,221.5,3.8,17.2,232.0,182.36,142.04
2018,4,6,14,0,20.0,248.0,3.8,17.2,263.0,201.34,156.93
2018,4,6,14,15,16.0,219.5,3.7,17.15,231.5,177.17,137.96
2018,4,6,14,30,12.0,191.0,3.6,17.1,200.0,153.76,119.65
2018,4,6,14,45,6.5,156.0,3.5,17.05,161.0,126.13,97.94
2018,4,6,15,0,1.0,121.0,3.4,17.0,122.0,99.1,79.92
2018,4,6,15,15,3.5,130.5,3.4,17.0,132.5,106.03,86.09
2018,4,6,15,30,6.0,140.0,3.4,17.0,143.0,112.62,91.99
2018,4,6,15,45,34.0,153.5,3.15,16.8,170.5,116.58,95.72
2018,4,6,16,0,62.0,167.0,2.9,16.6,198.0,124.67,103.05
2018,4,6,16,15,64.0,149.0,2.8,16.5,178.0,112.51,92.91
2018,4,6,16,30,66.0,131.0,2.7,16.4,158.0,100.06,82.43
2018,4,6,16,45,71.0,107.0,2.6,16.3,132.0,80.53,65.61
2018,4,6,17,0,76.0,83.0,2.5,16.2,106.0,64.18,51.35
2018,4,6,17,15,78.0,69.0,2.3,16.05,89.0,54.07,42.4
2018,4,6,17,30,80.0,55.0,2.1,15.9,72.0,43.7,33.02
2018,4,6,17,45,65.5,42.0,1.95,15.75,53.5,33.7,23.81
2018,4,6,18,0,51.0,29.0,1.8,15.6,35.0,23.53,14.09
2018,4,6,18,15,30.0,17.0,1.8,15.55,20.0,13.95,0.0
2018,4,6,18,30,9.0,5.0,1.8,15.5,5.0,4.27,0.0
2018,4,6,18,45,4.5,2.5,1.75,15.45,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.05,13.75,5.0,4.27,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.7,10.0,9.7,0.0
2018,4,7,6,15,1.0,22.5,3.05,13.8,22.5,19.35,9.39
2018,4,7,6,30,0.0,35.0,3.1,13.9,35.0,29.39,18.97
2018,4,7,6,45,2.0,51.5,3.2,14.0,52.0,47.33,34.73
2018,4,7,7,0,4.0,68.0,3.3,14.1,69.0,64.73,49.94
2018,4,7,7,15,8.5,87.0,3.4,14.3,89.5,87.02,69.18
2018,4,7,7,30,13.0,106.0,3.5,14.5,110.0,109.08,87.91
2018,4,7,7,45,43.0,138.0,3.6,14.7,156.0,184.73,152.12
2018,4,7,8,0,73.0,170.0,3.7,14.9,202.0,248.44,204.93
2018,4,7,8,15,47.0,159.5,3.7,15.1,181.0,205.1,167.57
2018,4,7,8,30,21.0,149.0,3.7,15.3,160.0,164.6,132.67
2018,4,7,8,45,19.5,167.5,3.7,15.55,178.5,166.94,134.0
2018,4,7,9,0,18.0,186.0,3.7,15.8,197.0,181.89,145.53
2018,4,7,9,15,15.5,197.5,3.65,16.1,207.5,188.8,150.38
2018,4,7,9,30,13.0,209.0,3.6,16.4,218.0,195.67,155.19
2018,4,7,9,45,95.0,252.0,3.6,16.65,322.0,345.95,276.58
2018,4,7,10,0,177.0,295.0,3.6,16.9,426.0,459.89,365.26
2018,4,7,10,15,251.5,310.5,3.65,17.05,504.0,550.23,433.71
2018,4,7,10,30,326.0,326.0,3.7,17.2,582.0,617.56,483.79
2018,4,7,10,45,318.0,352.0,3.75,17.4,607.5,619.3,482.92
2018,4,7,11,0,310.0,378.0,3.8,17.6,633.0,618.86,480.88
2018,4,7,11,15,273.5,382.5,3.9,17.65,610.5,574.49,446.71
2018,4,7,11,30,237.0,387.0,4.0,17.7,588.0,531.55,413.62
2018,4,7,11,45,235.0,378.5,4.05,17.75,579.0,503.66,392.29
2018,4,7,12,0,233.0,370.0,4.1,17.8,570.0,475.71,370.66
2018,4,7,12,15,214.0,367.0,4.15,17.8,550.5,441.71,344.07
2018,4,7,12,30,195.0,364.0,4.2,17.8,531.0,409.14,318.47
2018,4,7,12,45,198.0,385.0,4.3,17.75,553.0,409.41,317.85
2018,4,7,13,0,201.0,406.0,4.4,17.7,575.0,407.55,315.36
2018,4,7,13,15,236.0,385.5,4.4,17.6,580.0,383.55,295.52
2018,4,7,13,30,271.0,365.0,4.4,17.5,585.0,360.11,275.32
2018,4,7,13,45,356.0,326.0,4.45,17.4,606.0,336.67,252.98
2018,4,7,14,0,441.0,287.0,4.5,17.3,627.0,296.98,216.57
2018,4,7,14,15,485.0,265.5,4.5,17.1,625.5,258.39,182.39
2018,4,7,14,30,529.0,244.0,4.5,16.9,624.0,215.33,147.1
2018,4,7,14,45,470.5,249.0,4.5,16.65,573.5,176.36,125.16
2018,4,7,15,0,412.0,254.0,4.5,16.4,523.0,151.42,124.68
2018,4,7,15,15,387.5,240.0,4.5,16.4,479.5,155.33,128.36
2018,4,7,15,30,363.0,226.0,4.5,16.4,436.0,148.38,122.8
2018,4,7,15,45,420.0,193.0,4.35,15.85,416.5,124.2,102.66
2018,4,7,16,0,477.0,160.0,4.2,15.3,397.0,106.82,88.17
2018,4,7,16,15,506.5,138.5,4.1,14.95,366.0,95.31,78.54
2018,4,7,16,30,536.0,117.0,4.0,14.6,335.0,83.06,68.13
2018,4,7,16,45,524.5,106.0,3.85,14.25,295.0,76.67,62.75
2018,4,7,17,0,513.0,95.0,3.7,13.9,255.0,69.95,56.96
2018,4,7,17,15,453.5,85.5,3.3,13.4,207.5,63.6,51.35
2018,4,7,17,30,394.0,76.0,2.9,12.9,160.0,57.11,45.38
2018,4,7,17,45,295.5,61.5,2.55,12.35,114.5,46.61,35.57
2018,4,7,18,0,197.0,47.0,2.2,11.8,69.0,35.94,25.03
2018,4,7,18,15,109.0,28.5,2.05,11.5,39.5,21.99,2.81
2018,4,7,18,30,21.0,10.0,1.9,11.2,10.0,8.54,0.0
2018,4,7,18,45,10.5,5.0,1.75,10.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,47.5,10.5,1.6,8.9,13.0,42.2,0.0
2018,4,8,6,0,95.0,21.0,1.7,9.4,26.0,126.53,0.0
2018,4,8,6,15,215.5,37.0,2.05,9.9,64.5,264.54,207.65
2018,4,8,6,30,336.0,53.0,2.4,10.4,103.0,385.42,320.93
2018,4,8,6,45,426.5,62.5,2.7,10.95,152.5,482.17,404.13
2018,4,8,7,0,517.0,72.0,3.0,11.5,202.0,584.48,488.07
2018,4,8,7,15,576.0,80.0,3.1,11.8,255.5,659.08,546.57
2018,4,8,7,30,635.0,88.0,3.2,12.1,309.0,733.69,602.7
2018,4,8,7,45,677.0,92.5,3.3,12.45,362.0,787.52,641.1
2018,4,8,8,0,719.0,97.0,3.4,12.8,415.0,839.67,677.23
2018,4,8,8,15,747.0,101.5,3.4,13.2,466.0,876.36,700.51
2018,4,8,8,30,775.0,106.0,3.4,13.6,517.0,903.82,716.81
2018,4,8,8,45,795.0,110.0,3.35,14.0,564.0,926.93,729.54
2018,4,8,9,0,815.0,114.0,3.3,14.4,611.0,946.58,739.75
2018,4,8,9,15,834.5,115.0,3.3,14.7,654.0,958.7,745.35
2018,4,8,9,30,854.0,116.0,3.3,15.0,697.0,967.05,748.5
2018,4,8,9,45,869.0,116.5,3.25,15.35,734.5,966.7,745.28
2018,4,8,10,0,884.0,117.0,3.2,15.7,772.0,951.86,732.3
2018,4,8,10,15,891.5,119.0,3.25,16.0,802.0,939.02,721.91
2018,4,8,10,30,899.0,121.0,3.3,16.3,832.0,922.54,709.13
2018,4,8,10,45,903.5,123.5,3.3,16.55,854.5,900.35,692.33
2018,4,8,11,0,908.0,126.0,3.3,16.8,877.0,874.73,673.3
2018,4,8,11,15,911.0,127.5,3.3,17.0,892.0,843.68,650.67
2018,4,8,11,30,914.0,129.0,3.3,17.2,907.0,809.55,625.92
2018,4,8,11,45,914.5,130.0,3.3,17.4,913.5,770.31,595.98
2018,4,8,12,0,915.0,131.0,3.3,17.6,920.0,728.55,563.38
2018,4,8,12,15,915.5,130.5,3.3,17.75,919.0,683.24,527.68
2018,4,8,12,30,916.0,130.0,3.3,17.9,918.0,635.86,489.59
2018,4,8,12,45,915.0,128.5,3.3,18.0,908.5,585.05,448.07
2018,4,8,13,0,914.0,127.0,3.3,18.1,899.0,532.74,404.25
2018,4,8,13,15,909.0,126.5,3.25,18.15,881.0,478.16,357.48
2018,4,8,13,30,904.0,126.0,3.2,18.2,863.0,422.86,309.02
2018,4,8,13,45,897.0,124.5,3.15,18.25,837.5,365.78,258.44
2018,4,8,14,0,890.0,123.0,3.1,18.3,812.0,308.66,207.83
2018,4,8,14,15,879.0,121.0,3.1,18.25,778.5,250.66,158.41
2018,4,8,14,30,868.0,119.0,3.1,18.2,745.0,185.17,107.67
2018,4,8,14,45,854.0,117.0,3.05,18.1,706.0,128.13,73.86
2018,4,8,15,0,840.0,115.0,3.0,18.0,667.0,82.68,65.57
2018,4,8,15,15,822.5,112.0,3.0,18.0,622.5,82.07,65.27
2018,4,8,15,30,805.0,109.0,3.0,18.0,578.0,81.43,64.92
2018,4,8,15,45,780.0,106.0,3.0,17.65,529.0,80.65,64.54
2018,4,8,16,0,755.0,103.0,3.0,17.3,480.0,72.89,58.12
2018,4,8,16,15,719.5,99.0,2.9,16.9,427.5,71.36,57.09
2018,4,8,16,30,684.0,95.0,2.8,16.5,375.0,69.82,56.03
2018,4,8,16,45,635.0,89.5,2.7,16.1,321.5,67.03,53.81
2018,4,8,17,0,586.0,84.0,2.6,15.7,268.0,64.23,51.5
2018,4,8,17,15,516.0,76.0,2.4,14.95,216.0,59.24,47.19
2018,4,8,17,30,446.0,68.0,2.2,14.2,164.0,54.23,42.62
2018,4,8,17,45,342.5,56.0,2.0,13.4,117.5,42.76,32.08
2018,4,8,18,0,239.0,44.0,1.8,12.6,71.0,33.8,23.26
2018,4,8,18,15,136.0,26.5,1.75,12.2,40.5,20.54,4.1
2018,4,8,18,30,33.0,9.0,1.7,11.8,10.0,7.68,0.0
2018,4,8,18,45,16.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,45,12.5,9.5,0.95,9.85,10.0,16.88,0.0
2018,4,9,6,0,25.0,19.0,0.9,10.2,20.0,49.06,0.0
2018,4,9,6,15,52.0,37.5,1.1,10.9,44.0,104.28,79.86
2018,4,9,6,30,79.0,56.0,1.3,11.6,68.0,148.14,121.34
2018,4,9,6,45,111.5,76.5,1.5,12.25,101.0,200.73,167.77
2018,4,9,7,0,144.0,97.0,1.7,12.9,134.0,253.84,213.35
2018,4,9,7,15,153.5,117.5,1.8,13.3,165.0,286.91,240.57
2018,4,9,7,30,163.0,138.0,1.9,13.7,196.0,319.39,266.44
2018,4,9,7,45,195.5,160.0,1.95,14.15,240.0,374.8,310.42
2018,4,9,8,0,228.0,182.0,2.0,14.6,284.0,450.46,368.53
2018,4,9,8,15,196.0,207.0,1.95,15.1,302.0,426.39,346.37
2018,4,9,8,30,164.0,232.0,1.9,15.6,320.0,420.77,338.91
2018,4,9,8,45,247.5,244.0,1.9,16.15,389.5,530.59,422.62
2018,4,9,9,0,331.0,256.0,1.9,16.7,459.0,618.35,486.5
2018,4,9,9,15,445.0,238.0,1.9,17.25,531.0,720.17,559.27
2018,4,9,9,30,559.0,220.0,1.9,17.8,603.0,799.48,613.98
2018,4,9,9,45,664.5,193.5,1.85,18.35,672.0,865.69,657.07
2018,4,9,10,0,770.0,167.0,1.8,18.9,741.0,918.46,688.79
2018,4,9,10,15,742.5,187.0,1.8,19.35,758.0,893.02,668.93
2018,4,9,10,30,715.0,207.0,1.8,19.8,775.0,864.57,647.89
2018,4,9,10,45,786.5,180.0,1.75,20.25,820.5,866.09,646.98
2018,4,9,11,0,858.0,153.0,1.7,20.7,866.0,869.51,646.98
2018,4,9,11,15,875.5,146.5,1.65,21.05,885.0,842.45,626.97
2018,4,9,11,30,893.0,140.0,1.6,21.4,904.0,804.58,600.1
2018,4,9,11,45,881.5,147.5,1.5,21.7,906.0,769.11,572.49
2018,4,9,12,0,870.0,155.0,1.4,22.0,908.0,724.72,538.65
2018,4,9,12,15,875.0,151.0,1.4,22.3,907.5,679.41,504.9
2018,4,9,12,30,880.0,147.0,1.4,22.6,907.0,631.85,468.7
2018,4,9,12,45,862.0,154.0,1.4,22.85,891.5,578.89,427.68
2018,4,9,13,0,844.0,161.0,1.4,23.1,876.0,525.92,385.66
2018,4,9,13,15,841.5,156.0,1.3,23.3,857.0,470.79,340.6
2018,4,9,13,30,839.0,151.0,1.2,23.5,838.0,415.04,294.03
2018,4,9,13,45,639.5,231.0,1.15,23.75,745.5,352.8,247.1
2018,4,9,14,0,440.0,311.0,1.1,24.0,653.0,313.13,219.9
2018,4,9,14,15,427.5,301.0,1.0,24.05,622.0,270.84,186.74
2018,4,9,14,30,415.0,291.0,0.9,24.1,591.0,230.35,157.11
2018,4,9,14,45,429.0,263.5,0.75,24.2,559.5,183.51,126.24
2018,4,9,15,0,443.0,236.0,0.6,24.3,528.0,141.33,111.54
2018,4,9,15,15,448.5,220.0,0.6,24.3,499.0,135.14,106.96
2018,4,9,15,30,454.0,204.0,0.6,24.3,470.0,128.53,101.88
2018,4,9,15,45,439.0,190.0,0.6,24.1,429.5,122.34,97.21
2018,4,9,16,0,424.0,176.0,0.6,23.9,389.0,115.79,92.2
2018,4,9,16,15,399.5,160.0,0.7,23.3,344.0,107.44,85.83
2018,4,9,16,30,375.0,144.0,0.8,22.7,299.0,98.67,78.97
2018,4,9,16,45,387.5,121.5,0.85,22.1,262.5,85.49,68.19
2018,4,9,17,0,400.0,99.0,0.9,21.5,226.0,71.55,56.55
2018,4,9,17,15,360.5,84.5,0.95,20.45,183.0,62.08,48.58
2018,4,9,17,30,321.0,70.0,1.0,19.4,140.0,52.25,40.02
2018,4,9,17,45,281.0,54.5,1.1,18.4,103.5,41.33,30.22
2018,4,9,18,0,241.0,39.0,1.2,17.4,67.0,30.03,19.71
2018,4,9,18,15,149.5,25.0,1.2,16.9,39.5,19.4,4.78
2018,4,9,18,30,58.0,11.0,1.2,16.4,12.0,9.39,0.0
2018,4,9,18,45,29.0,5.5,1.25,15.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,2.0,1.6,12.2,2.5,5.23,0.0
2018,4,10,6,0,10.0,4.0,1.6,12.4,5.0,15.16,0.0
2018,4,10,6,15,5.0,6.5,1.75,12.8,7.0,9.37,2.15
2018,4,10,6,30,0.0,9.0,1.9,13.2,9.0,7.39,0.61
2018,4,10,6,45,1.0,19.0,2.05,13.6,19.5,16.48,8.54
2018,4,10,7,0,2.0,29.0,2.2,14.0,30.0,25.66,16.54
2018,4,10,7,15,10.0,63.5,2.3,14.35,67.0,61.76,47.81
2018,4,10,7,30,18.0,98.0,2.4,14.7,104.0,114.07,92.23
2018,4,10,7,45,65.0,134.5,2.5,15.0,163.0,199.39,164.65
2018,4,10,8,0,112.0,171.0,2.6,15.3,222.0,304.84,250.88
2018,4,10,8,15,165.0,200.5,2.7,15.55,284.5,388.02,317.11
2018,4,10,8,30,218.0,230.0,2.8,15.8,347.0,470.29,380.86
2018,4,10,8,45,178.5,254.5,2.85,16.0,356.0,455.21,365.87
2018,4,10,9,0,139.0,279.0,2.9,16.2,365.0,438.6,350.31
2018,4,10,9,15,139.5,299.0,2.95,16.35,390.0,454.23,361.1
2018,4,10,9,30,140.0,319.0,3.0,16.5,415.0,468.72,370.82
2018,4,10,9,45,158.5,338.0,3.05,16.65,452.5,497.83,392.17
2018,4,10,10,0,177.0,357.0,3.1,16.8,490.0,525.11,411.86
2018,4,10,10,15,153.5,365.5,3.05,16.9,484.0,501.52,392.25
2018,4,10,10,30,130.0,374.0,3.0,17.0,478.0,478.21,373.2
2018,4,10,10,45,87.0,362.0,2.95,17.15,432.5,404.83,316.09
2018,4,10,11,0,44.0,350.0,2.9,17.3,387.0,350.28,272.95
2018,4,10,11,15,52.0,368.5,2.9,17.25,413.0,367.07,285.85
2018,4,10,11,30,60.0,387.0,2.9,17.2,439.0,382.31,297.23
2018,4,10,11,45,58.0,385.5,2.85,17.15,436.0,371.58,288.68
2018,4,10,12,0,56.0,384.0,2.8,17.1,433.0,360.97,280.35
2018,4,10,12,15,69.5,397.5,2.8,17.0,458.0,372.19,288.92
2018,4,10,12,30,83.0,411.0,2.8,16.9,483.0,381.2,295.59
2018,4,10,12,45,111.5,415.5,2.85,16.8,511.0,387.17,299.97
2018,4,10,13,0,140.0,420.0,2.9,16.7,539.0,389.37,301.1
2018,4,10,13,15,91.0,350.0,2.9,16.6,427.0,309.49,239.95
2018,4,10,13,30,42.0,280.0,2.9,16.5,315.0,232.74,180.99
2018,4,10,13,45,31.5,253.5,2.95,16.35,279.0,205.23,159.72
2018,4,10,14,0,21.0,227.0,3.0,16.2,243.0,179.57,139.8
2018,4,10,14,15,40.5,272.5,3.05,16.05,302.5,209.31,162.89
2018,4,10,14,30,60.0,318.0,3.1,15.9,362.0,232.0,180.37
2018,4,10,14,45,52.0,295.5,3.1,15.75,332.0,209.32,163.7
2018,4,10,15,0,44.0,273.0,3.1,15.6,302.0,189.04,156.42
2018,4,10,15,15,31.0,239.0,3.1,15.6,259.0,169.42,140.33
2018,4,10,15,30,18.0,205.0,3.1,15.6,216.0,157.83,130.93
2018,4,10,15,45,17.5,186.5,3.2,15.3,196.5,144.43,120.06
2018,4,10,16,0,17.0,168.0,3.3,15.0,177.0,130.87,108.95
2018,4,10,16,15,9.0,124.5,3.3,14.8,129.0,99.72,82.33
2018,4,10,16,30,1.0,81.0,3.3,14.6,81.0,66.97,53.89
2018,4,10,16,45,2.0,53.0,3.3,14.4,53.5,43.88,33.6
2018,4,10,17,0,3.0,25.0,3.3,14.2,26.0,20.63,12.9
2018,4,10,17,15,4.5,39.5,3.05,13.75,40.5,32.66,23.71
2018,4,10,17,30,6.0,54.0,2.8,13.3,55.0,44.28,33.99
2018,4,10,17,45,29.0,44.0,2.55,12.85,47.5,35.92,26.2
2018,4,10,18,0,52.0,34.0,2.3,12.4,40.0,27.32,17.92
2018,4,10,18,15,59.0,24.0,2.2,11.95,27.5,18.85,5.79
2018,4,10,18,30,66.0,14.0,2.1,11.5,15.0,11.95,0.0
2018,4,10,18,45,33.0,7.0,2.0,11.1,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,5,45,22.0,11.5,1.85,9.7,13.0,25.37,0.0
2018,4,11,6,0,44.0,23.0,1.8,9.8,26.0,71.71,25.59
2018,4,11,6,15,79.5,41.0,1.95,10.15,52.0,130.05,103.49
2018,4,11,6,30,115.0,59.0,2.1,10.5,78.0,196.79,163.99
2018,4,11,6,45,152.0,77.0,2.25,10.85,111.5,251.01,212.24
2018,4,11,7,0,189.0,95.0,2.4,11.2,145.0,306.64,260.23
2018,4,11,7,15,259.5,110.5,2.4,11.45,195.5,389.77,329.91
2018,4,11,7,30,330.0,126.0,2.4,11.7,246.0,475.23,398.85
2018,4,11,7,45,328.5,148.5,2.4,12.0,283.0,503.88,418.99
2018,4,11,8,0,327.0,171.0,2.4,12.3,320.0,530.36,437.21
2018,4,11,8,15,324.0,190.0,2.3,12.5,351.5,548.83,448.74
2018,4,11,8,30,321.0,209.0,2.2,12.7,383.0,565.41,458.65
2018,4,11,8,45,321.5,232.0,2.1,12.9,419.0,588.3,473.14
2018,4,11,9,0,322.0,255.0,2.0,13.1,455.0,608.99,485.72
2018,4,11,9,15,272.5,286.5,2.1,13.35,463.5,588.84,467.43
2018,4,11,9,30,223.0,318.0,2.2,13.6,472.0,546.81,433.51
2018,4,11,9,45,231.0,334.0,2.3,13.85,501.0,561.78,443.94
2018,4,11,10,0,239.0,350.0,2.4,14.1,530.0,575.13,452.75
2018,4,11,10,15,327.5,341.5,2.6,14.15,598.0,651.56,510.83
2018,4,11,10,30,416.0,333.0,2.8,14.2,666.0,719.02,560.92
2018,4,11,10,45,405.5,346.0,3.0,14.3,678.0,701.55,547.06
2018,4,11,11,0,395.0,359.0,3.2,14.4,690.0,672.11,525.19
2018,4,11,11,15,375.0,374.0,3.4,14.35,692.5,647.73,506.72
2018,4,11,11,30,355.0,389.0,3.6,14.3,695.0,622.66,487.54
2018,4,11,11,45,333.0,400.5,3.8,14.3,689.0,592.77,464.51
2018,4,11,12,0,311.0,412.0,4.0,14.3,683.0,563.07,441.43
2018,4,11,12,15,288.5,413.0,4.1,14.25,664.0,525.25,412.03
2018,4,11,12,30,266.0,414.0,4.2,14.2,645.0,488.83,383.54
2018,4,11,12,45,295.0,404.0,4.35,14.15,658.0,473.05,370.86
2018,4,11,13,0,324.0,394.0,4.5,14.1,671.0,454.36,355.18
2018,4,11,13,15,235.5,385.0,4.5,14.0,584.0,384.05,299.97
2018,4,11,13,30,147.0,376.0,4.5,13.9,497.0,330.86,258.74
2018,4,11,13,45,109.0,356.0,4.55,13.8,444.5,290.62,227.34
2018,4,11,14,0,71.0,336.0,4.6,13.7,392.0,264.32,207.43
2018,4,11,14,15,270.5,300.5,4.55,13.6,500.0,250.73,188.0
2018,4,11,14,30,470.0,265.0,4.5,13.5,608.0,223.62,157.84
2018,4,11,14,45,440.5,257.0,4.45,13.35,565.0,182.16,131.05
2018,4,11,15,0,411.0,249.0,4.4,13.2,522.0,147.55,122.77
2018,4,11,15,15,280.5,248.5,4.4,13.2,429.5,157.56,131.73
2018,4,11,15,30,150.0,248.0,4.4,13.2,337.0,166.11,139.44
2018,4,11,15,45,263.0,218.0,4.4,13.1,358.0,143.04,119.99
2018,4,11,16,0,376.0,188.0,4.4,13.0,379.0,128.53,107.82
2018,4,11,16,15,339.0,173.5,4.3,12.85,332.0,120.05,100.84
2018,4,11,16,30,302.0,159.0,4.2,12.7,285.0,111.28,93.5
2018,4,11,16,45,191.5,123.5,4.1,12.55,199.5,88.32,73.49
2018,4,11,17,0,81.0,88.0,4.0,12.4,114.0,67.74,55.32
2018,4,11,17,15,48.0,52.0,3.95,12.15,66.5,41.86,32.15
2018,4,11,17,30,15.0,16.0,3.9,11.9,19.0,13.63,6.64
2018,4,11,17,45,39.0,29.5,3.8,11.7,35.0,24.47,16.18
2018,4,11,18,0,63.0,43.0,3.7,11.5,51.0,33.6,23.5
2018,4,11,18,15,35.5,26.5,3.85,11.25,30.5,21.0,8.1
2018,4,11,18,30,8.0,10.0,4.0,11.0,10.0,8.54,0.0
2018,4,11,18,45,4.0,5.0,4.15,10.75,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.7,5.95,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,4,12,5,45,43.5,13.5,1.85,7.05,16.5,42.38,0.0
2018,4,12,6,0,82.0,25.0,1.9,7.6,31.0,116.71,59.28
2018,4,12,6,15,242.0,39.5,2.2,8.15,76.5,287.03,236.24
2018,4,12,6,30,402.0,54.0,2.5,8.7,122.0,443.08,372.47
2018,4,12,6,45,481.5,63.0,2.8,9.2,172.5,534.75,450.37
2018,4,12,7,0,561.0,72.0,3.1,9.7,223.0,628.54,526.71
2018,4,12,7,15,613.0,79.0,3.2,10.0,276.5,696.68,579.48
2018,4,12,7,30,665.0,86.0,3.3,10.3,330.0,764.5,629.96
2018,4,12,7,45,701.0,91.5,3.45,10.65,383.0,814.48,665.48
2018,4,12,8,0,737.0,97.0,3.6,11.0,436.0,862.62,698.84
2018,4,12,8,15,761.5,102.0,3.6,11.3,486.5,896.76,720.52
2018,4,12,8,30,786.0,107.0,3.6,11.6,537.0,921.79,735.36
2018,4,12,8,45,802.5,112.5,3.6,11.9,584.0,943.11,747.49
2018,4,12,9,0,819.0,118.0,3.6,12.2,631.0,960.93,757.13
2018,4,12,9,15,830.0,123.0,3.55,12.45,672.5,969.19,759.88
2018,4,12,9,30,841.0,128.0,3.5,12.7,714.0,973.72,760.22
2018,4,12,9,45,847.0,133.5,3.5,12.95,749.0,970.22,755.49
2018,4,12,10,0,853.0,139.0,3.5,13.2,784.0,962.96,748.39
2018,4,12,10,15,755.5,180.5,3.45,13.4,768.0,901.35,703.03
2018,4,12,10,30,658.0,222.0,3.4,13.6,752.0,831.75,651.02
2018,4,12,10,45,449.5,306.0,3.4,13.8,672.5,702.86,551.52
2018,4,12,11,0,241.0,390.0,3.4,14.0,593.0,574.45,450.74
2018,4,12,11,15,162.5,356.0,3.45,14.1,494.0,453.67,358.37
2018,4,12,11,30,84.0,322.0,3.5,14.2,395.0,343.01,271.51
2018,4,12,11,45,78.0,343.0,3.55,14.3,411.0,349.37,276.13
2018,4,12,12,0,72.0,364.0,3.6,14.4,427.0,355.04,279.88
2018,4,12,12,15,137.0,369.0,3.7,14.4,488.5,394.27,310.84
2018,4,12,12,30,202.0,374.0,3.8,14.4,550.0,421.95,331.97
2018,4,12,12,45,327.0,353.5,3.95,14.4,635.0,452.85,355.07
2018,4,12,13,0,452.0,333.0,4.1,14.4,720.0,469.13,365.18
2018,4,12,13,15,346.0,360.0,4.15,14.35,653.0,413.72,320.8
2018,4,12,13,30,240.0,387.0,4.2,14.3,586.0,364.96,282.72
2018,4,12,13,45,373.0,334.5,4.3,14.25,632.5,350.05,266.03
2018,4,12,14,0,506.0,282.0,4.4,14.2,679.0,313.42,229.92
2018,4,12,14,15,624.0,229.5,4.4,14.1,699.5,264.93,183.82
2018,4,12,14,30,742.0,177.0,4.4,14.0,720.0,204.23,129.98
2018,4,12,14,45,689.0,182.0,4.4,13.85,666.0,154.7,100.06
2018,4,12,15,0,636.0,187.0,4.4,13.7,612.0,114.33,94.02
2018,4,12,15,15,686.0,163.5,4.4,13.7,594.5,103.6,85.02
2018,4,12,15,30,736.0,140.0,4.4,13.7,577.0,92.17,75.34
2018,4,12,15,45,715.0,134.0,4.3,13.4,529.5,90.43,74.15
2018,4,12,16,0,694.0,128.0,4.2,13.1,482.0,88.56,72.84
2018,4,12,16,15,655.0,121.0,4.05,12.8,427.5,85.6,70.57
2018,4,12,16,30,616.0,114.0,3.9,12.5,373.0,82.52,68.16
2018,4,12,16,45,580.0,106.0,3.75,12.25,324.0,78.59,64.92
2018,4,12,17,0,544.0,98.0,3.6,12.0,275.0,74.51,61.46
2018,4,12,17,15,481.5,87.5,3.25,11.45,223.5,65.01,53.06
2018,4,12,17,30,419.0,77.0,2.9,10.9,172.0,57.8,46.48
2018,4,12,17,45,329.0,63.5,2.6,10.4,126.0,48.09,37.38
2018,4,12,18,0,239.0,50.0,2.3,9.9,80.0,38.2,27.76
2018,4,12,18,15,140.0,32.0,2.2,9.55,47.5,24.69,11.58
2018,4,12,18,30,41.0,14.0,2.1,9.2,15.0,11.95,0.0
2018,4,12,18,45,20.5,7.0,2.0,8.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,5.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,5.9,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,1.7,6.5,21.5,70.6,0.0
2018,4,13,6,0,155.0,30.0,1.8,7.1,41.0,198.13,120.23
2018,4,13,6,15,270.0,43.5,2.0,7.8,82.5,315.79,260.84
2018,4,13,6,30,385.0,57.0,2.2,8.5,124.0,432.61,364.03
2018,4,13,6,45,465.5,66.5,2.4,9.2,174.5,526.16,442.66
2018,4,13,7,0,546.0,76.0,2.6,9.9,225.0,621.35,518.92
2018,4,13,7,15,600.0,82.5,2.85,10.6,278.5,690.6,571.97
2018,4,13,7,30,654.0,89.0,3.1,11.3,332.0,759.5,622.79
2018,4,13,7,45,693.0,94.0,3.4,12.0,385.5,811.54,659.6
2018,4,13,8,0,732.0,99.0,3.7,12.7,439.0,861.82,694.26
2018,4,13,8,15,759.0,103.0,3.75,13.2,489.5,897.01,716.34
2018,4,13,8,30,786.0,107.0,3.8,13.7,540.0,923.22,731.72
2018,4,13,8,45,805.5,110.5,3.85,14.15,587.0,945.13,744.1
2018,4,13,9,0,825.0,114.0,3.9,14.6,634.0,963.58,754.03
2018,4,13,9,15,842.5,115.5,3.85,15.0,676.5,974.15,757.99
2018,4,13,9,30,860.0,117.0,3.8,15.4,719.0,980.96,759.51
2018,4,13,9,45,875.5,117.0,3.75,15.8,756.5,980.32,756.01
2018,4,13,10,0,891.0,117.0,3.7,16.2,794.0,965.03,742.61
2018,4,13,10,15,898.0,118.5,3.65,16.5,823.0,950.96,730.66
2018,4,13,10,30,905.0,120.0,3.6,16.8,852.0,933.27,716.38
2018,4,13,10,45,910.0,121.5,3.6,17.1,874.0,910.29,698.93
2018,4,13,11,0,915.0,123.0,3.6,17.4,896.0,883.9,679.25
2018,4,13,11,15,916.5,125.0,3.55,17.65,910.0,851.87,655.56
2018,4,13,11,30,918.0,127.0,3.5,17.9,924.0,816.86,629.85
2018,4,13,11,45,917.0,128.0,3.45,18.15,929.0,776.39,599.18
2018,4,13,12,0,916.0,129.0,3.4,18.4,934.0,733.55,565.64
2018,4,13,12,15,915.0,129.5,3.4,18.55,932.0,688.13,530.03
2018,4,13,12,30,914.0,130.0,3.4,18.7,930.0,640.77,492.16
2018,4,13,12,45,911.5,129.0,3.35,18.9,919.5,589.74,450.43
2018,4,13,13,0,909.0,128.0,3.3,19.1,909.0,537.39,406.64
2018,4,13,13,15,904.0,127.5,3.25,19.15,891.0,483.2,360.55
2018,4,13,13,30,899.0,127.0,3.2,19.2,873.0,428.33,312.8
2018,4,13,13,45,892.0,125.5,3.2,19.3,847.5,371.7,262.91
2018,4,13,14,0,885.0,124.0,3.2,19.4,822.0,315.07,212.85
2018,4,13,14,15,868.5,125.5,3.1,19.35,787.5,251.38,159.03
2018,4,13,14,30,852.0,127.0,3.0,19.3,753.0,195.65,115.51
2018,4,13,14,45,843.0,123.0,2.95,19.3,715.5,138.72,79.61
2018,4,13,15,0,834.0,119.0,2.9,19.3,678.0,84.46,66.66
2018,4,13,15,15,812.0,115.5,2.9,19.3,630.5,83.58,66.14
2018,4,13,15,30,790.0,112.0,2.9,19.3,583.0,82.64,65.54
2018,4,13,15,45,773.5,108.0,2.65,18.95,538.0,81.39,64.76
2018,4,13,16,0,757.0,104.0,2.4,18.6,493.0,73.05,57.89
2018,4,13,16,15,710.5,101.0,2.15,18.2,436.0,72.09,57.35
2018,4,13,16,30,664.0,98.0,1.9,17.8,379.0,71.2,56.87
2018,4,13,16,45,635.5,89.0,1.65,17.35,329.0,66.12,52.7
2018,4,13,17,0,607.0,80.0,1.4,16.9,279.0,60.76,48.2
2018,4,13,17,15,548.0,70.0,1.35,16.05,225.5,54.1,42.48
2018,4,13,17,30,489.0,60.0,1.3,15.2,172.0,47.21,36.37
2018,4,13,17,45,406.5,51.0,1.25,14.35,128.0,40.84,30.47
2018,4,13,18,0,324.0,42.0,1.2,13.5,84.0,34.41,24.17
2018,4,13,18,15,203.5,28.0,1.2,13.05,50.5,21.77,10.04
2018,4,13,18,30,83.0,14.0,1.2,12.6,17.0,11.95,0.0
2018,4,13,18,45,41.5,7.0,1.2,12.1,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
