Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,644.83,509.11
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,753.02,585.6
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,830.77,636.71
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,899.6,680.1
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,923.98,692.55
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,945.46,703.41
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,944.39,700.23
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,939.86,695.14
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,926.98,684.09
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,910.77,670.45
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,906.47,666.64
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,898.93,660.61
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,885.44,650.22
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,868.81,637.79
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,845.24,621.41
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,818.96,603.07
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,787.73,581.04
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,754.37,557.23
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,716.26,530.14
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,676.84,501.58
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,634.04,469.98
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,590.61,437.18
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,545.24,402.54
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,499.86,366.94
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,452.51,328.94
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,405.82,290.64
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,358.36,251.5
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,312.03,213.12
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,266.16,176.11
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,221.98,142.96
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,178.36,115.37
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,138.75,109.81
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,130.27,103.62
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,127.59,102.15
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,123.42,99.21
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,118.91,95.96
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,112.73,91.26
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,106.18,86.18
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,98.53,80.1
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,90.5,73.57
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,80.65,65.32
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,70.39,56.51
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,58.95,46.38
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,47.12,35.68
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,35.25,24.75
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,22.09,11.73
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,12.38,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,2.56,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,42.97,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,171.79,65.0
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,284.19,225.22
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,339.89,280.82
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,409.46,341.45
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,254.68,213.88
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,45.53,33.13
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,79.61,62.28
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,115.53,92.34
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,355.77,293.71
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,577.81,467.53
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,749.9,594.45
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,916.21,708.57
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,950.28,727.11
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,988.72,749.47
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,1007.26,757.97
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,1009.92,756.05
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,1013.2,755.69
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,1013.01,753.17
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,1006.91,746.53
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,997.27,737.77
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,986.59,729.4
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,972.53,718.88
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,952.81,704.84
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,929.87,688.73
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,901.2,668.91
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,869.7,647.19
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,833.93,622.86
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,795.8,596.76
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,753.22,565.48
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,709.11,532.49
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,662.59,497.14
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,615.19,460.25
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,565.45,420.73
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,514.93,379.55
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,463.69,336.87
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,412.07,292.89
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,358.87,247.07
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,305.94,201.44
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,253.57,157.66
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,193.07,111.11
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,141.01,78.48
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,90.76,70.3
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,82.77,64.04
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,82.19,63.9
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,80.75,63.0
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,79.17,61.97
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,70.59,54.98
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,68.85,53.79
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,66.54,52.1
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,64.15,50.3
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,60.03,46.92
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,55.79,43.32
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,50.48,38.61
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,45.08,33.62
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,34.71,24.08
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,26.35,14.9
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,15.21,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,4.27,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,46.72,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,178.76,59.55
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,296.26,234.54
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,357.05,294.97
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,421.84,351.79
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,261.84,220.27
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,46.36,33.86
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,58.92,44.53
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,72.16,55.49
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,116.88,92.88
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,162.46,130.14
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,216.42,173.42
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,254.64,203.22
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,368.76,294.0
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,461.98,365.64
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,699.01,545.33
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,901.14,687.7
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,958.81,722.78
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,1008.71,753.16
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,1008.49,750.21
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,1004.78,745.54
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,993.13,736.2
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,978.07,724.79
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,958.23,710.33
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,935.1,693.78
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,905.73,673.77
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,873.46,651.77
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,837.63,627.23
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,799.3,600.81
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,756.96,570.44
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,712.74,537.3
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,665.52,501.16
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,616.89,463.07
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,566.31,422.59
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,514.66,380.17
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,462.06,335.85
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,408.83,289.99
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,354.25,242.49
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,299.77,195.04
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,244.65,148.55
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,190.21,106.42
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,136.61,73.01
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,84.5,65.19
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,75.95,58.41
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,74.89,57.83
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,73.01,56.52
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,70.98,55.08
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,60.44,46.37
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,58.51,44.98
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,56.78,43.76
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,55.03,42.48
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,51.93,39.97
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,48.81,37.32
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,40.6,30.07
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,36.33,26.12
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,30.21,20.31
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,24.07,13.15
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,14.58,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,5.12,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,43.27,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,163.74,45.32
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,272.52,215.05
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,313.89,259.14
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,358.08,298.74
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,220.39,185.1
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,62.5,47.69
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,103.71,82.99
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,158.94,128.95
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,350.78,287.8
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,510.93,412.7
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,735.35,577.53
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,924.21,703.46
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,961.0,720.89
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,1007.57,745.79
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,1022.42,749.61
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,1033.99,751.66
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,1039.09,749.65
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,1040.68,745.58
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,1035.62,738.26
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,1027.01,729.0
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,1012.9,717.59
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,995.3,704.25
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,972.85,688.22
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,947.1,670.31
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,916.39,651.05
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,882.74,629.77
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,845.56,606.14
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,805.86,580.6
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,761.68,551.89
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,715.79,519.71
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,667.37,484.85
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,617.93,448.15
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,566.95,409.29
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,515.01,368.46
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,461.53,325.42
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,407.59,280.78
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,352.42,234.43
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,297.41,188.06
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,242.37,143.0
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,188.11,102.16
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,134.88,69.89
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,83.12,62.44
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,74.4,55.67
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,72.98,54.8
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,70.97,53.4
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,68.83,51.89
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,58.55,43.59
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,56.96,42.49
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,55.15,41.25
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,53.33,39.95
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,49.08,36.5
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,49.49,36.94
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,41.88,30.42
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,33.56,23.11
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,26.17,16.42
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,18.64,8.6
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,10.92,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,3.41,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,5.74,0.0
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,7.39,0.62
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,9.04,2.04
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,29.41,19.36
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,49.96,36.63
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,101.72,79.84
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,172.15,137.08
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,115.99,90.41
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,77.51,58.21
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,83.22,62.53
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,88.92,66.75
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,69.94,51.13
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,51.58,36.14
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,70.12,50.77
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,89.04,65.47
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,298.59,230.34
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,504.35,380.94
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,657.4,489.08
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,788.1,577.41
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,850.41,617.67
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,887.05,638.79
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,868.65,625.57
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,846.31,610.27
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,811.28,586.6
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,773.85,561.3
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,733.87,534.08
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,691.9,503.97
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,646.35,470.67
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,599.28,435.29
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,542.09,391.66
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,488.75,350.28
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,439.64,310.99
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,389.75,270.02
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,344.75,230.45
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,289.25,182.19
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,238.64,141.38
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,190.7,106.33
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,136.04,71.85
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,80.52,59.98
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,72.16,53.59
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,70.71,52.75
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,72.59,54.6
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,66.02,49.49
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,60.84,45.46
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,55.27,41.06
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,54.12,40.36
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,53.02,39.68
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,49.57,36.94
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,46.04,34.02
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,38.8,27.77
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,35.33,24.58
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,29.62,19.24
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,23.95,12.52
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,14.51,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,4.27,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,67.81,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,216.35,30.08
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,359.56,277.36
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,449.22,361.93
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,538.31,436.12
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,611.51,493.75
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,686.44,549.53
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,745.21,590.28
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,803.78,629.02
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,849.22,657.89
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,882.54,677.61
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,918.79,698.48
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,952.78,717.35
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,973.12,727.51
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,990.29,735.65
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,1009.5,744.79
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,1025.63,751.9
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,1030.35,752.53
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,1031.57,751.12
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,1027.25,745.9
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,1019.36,738.58
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,1005.92,728.28
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,988.99,715.88
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,966.21,700.12
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,940.17,682.29
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,910.63,662.03
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,878.08,639.82
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,840.68,614.58
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,800.79,587.56
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,756.63,556.96
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,710.83,523.15
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,662.66,487.0
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,613.59,449.36
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,562.2,409.38
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,510.89,368.44
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,440.24,314.43
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,393.84,279.44
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,346.45,237.15
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,300.01,192.74
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,242.62,151.01
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,212.19,133.48
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,149.37,87.47
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,84.96,64.07
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,81.32,61.53
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,84.67,64.7
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,78.88,60.28
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,72.62,55.43
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,65.01,49.39
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,56.87,42.81
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,54.03,40.69
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,51.08,38.42
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,47.88,35.87
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,44.62,33.17
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,40.78,29.8
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,33.93,23.67
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,28.16,18.25
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,22.38,11.43
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,14.08,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,5.12,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,65.0,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,212.14,11.15
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,355.76,276.1
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,445.19,362.65
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,540.8,443.15
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,601.23,491.96
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,670.2,544.53
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,732.91,589.71
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,795.69,632.98
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,841.63,662.45
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,886.09,690.02
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,910.47,702.83
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,943.27,721.38
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,968.33,734.62
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,990.53,745.88
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,1004.96,751.77
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,1016.14,755.63
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,1021.13,756.09
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,1022.58,754.41
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,1017.95,748.76
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,1009.77,740.98
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,996.39,730.54
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,979.59,718.02
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,958.98,703.11
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,935.07,686.12
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,905.3,665.93
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,872.63,643.77
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,836.41,618.9
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,797.69,592.24
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,755.31,562.25
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,711.03,529.21
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,663.8,493.43
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,615.22,455.76
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,564.36,415.63
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,512.55,373.63
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,459.13,329.2
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,405.34,283.46
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,350.57,236.54
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,295.99,189.72
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,241.43,144.35
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,187.68,103.41
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,134.46,70.8
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,82.66,62.71
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,75.18,56.92
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,74.09,56.36
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,71.87,54.8
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,69.48,53.1
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,59.58,45.04
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,58.36,44.27
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,55.9,42.46
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,53.36,40.53
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,50.24,38.04
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,47.07,35.41
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,39.36,28.67
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,35.46,25.07
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,29.71,19.63
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,24.04,12.65
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,14.51,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,4.27,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,61.79,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,205.61,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,347.67,268.47
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,438.17,356.91
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,535.0,438.49
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,600.89,491.66
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,675.91,548.84
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,735.51,591.53
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,794.96,632.23
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,840.89,661.2
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,885.34,688.16
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,909.49,699.82
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,942.12,717.14
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,967.34,729.2
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,989.65,739.2
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,1003.57,743.55
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,1014.25,745.89
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,1019.01,745.38
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,1020.33,742.82
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,1016.24,736.52
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,1008.59,728.17
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,994.83,716.79
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,977.66,703.42
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,955.78,687.16
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,930.68,668.96
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,900.67,648.07
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,867.8,625.35
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,831.44,600.71
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,792.64,574.35
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,750.56,545.5
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,706.59,513.69
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,659.54,479.13
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,611.08,442.62
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,560.87,404.11
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,509.7,363.71
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,456.97,321.0
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,403.76,276.83
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,349.65,231.43
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,295.66,186.04
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,240.98,141.49
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,187.07,101.21
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,134.23,69.49
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,82.78,61.65
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,75.17,55.88
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,73.47,54.86
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,71.25,53.37
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,68.86,51.72
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,58.26,43.21
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,56.29,41.83
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,53.75,39.99
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,51.12,38.03
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,47.91,35.51
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,44.66,32.84
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,40.8,29.5
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,33.94,23.41
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,28.17,18.04
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,22.41,11.11
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,14.08,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,5.12,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,71.15,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,220.77,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,370.93,282.23
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,452.05,364.92
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,549.15,446.7
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,622.42,504.91
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,697.44,561.14
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,755.57,601.97
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,813.46,640.72
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,849.28,661.39
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,893.62,687.3
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,928.62,706.38
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,961.3,723.5
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,985.54,735.09
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,1006.87,744.73
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,1021.65,749.59
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,1033.08,752.37
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,1037.82,751.91
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,1038.92,749.32
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,1033.84,742.68
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,1025.11,733.95
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,1012.08,723.57
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,995.52,711.12
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,973.08,695.06
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,947.36,677.02
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,917.61,657.86
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,884.86,636.67
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,847.69,612.33
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,808.01,586.15
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,764.61,557.06
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,719.3,524.71
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,671.42,489.94
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,622.16,453.13
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,570.52,413.63
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,517.9,372.12
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,463.29,327.91
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,408.3,282.19
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,352.81,235.38
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,297.46,188.54
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,242.05,143.01
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,187.4,101.85
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,133.5,69.26
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,81.01,60.94
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,74.0,55.67
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,72.55,54.9
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,70.59,53.61
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,68.48,52.2
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,66.14,50.56
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,56.52,42.72
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,54.33,41.16
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,52.08,39.5
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,48.87,36.94
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,45.62,34.23
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,38.28,27.8
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,34.66,24.44
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,27.59,17.86
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,20.48,9.76
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,12.8,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,4.27,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,62.07,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,207.52,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,355.45,270.09
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,445.89,361.19
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,536.09,437.58
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,526.86,432.48
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,504.92,415.65
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,602.61,490.22
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,703.28,562.82
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,796.67,626.45
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,887.06,685.15
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,922.22,703.82
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,955.15,720.99
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,979.99,732.95
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,1001.94,742.94
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,1017.08,747.91
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,1028.94,750.84
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,1032.71,749.73
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,1032.86,746.54
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,1026.99,739.86
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,1017.47,731.08
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,1004.53,720.6
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,988.11,708.07
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,966.36,692.29
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,941.32,674.53
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,911.37,654.47
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,878.46,632.46
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,841.55,607.85
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,802.14,581.45
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,759.38,552.02
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,714.65,519.49
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,667.21,484.61
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,618.31,447.75
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,566.97,408.44
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,514.68,367.22
2018,7,11,13,45,942.5,96.5,3.6,32.7,948.0,461.01,323.77
2018,7,11,14,0,938.0,96.0,3.7,32.7,926.0,406.92,278.89
2018,7,11,14,15,932.0,95.0,3.8,32.4,897.0,351.84,232.82
2018,7,11,14,30,926.0,94.0,3.9,32.1,868.0,296.92,186.73
2018,7,11,14,45,917.5,93.0,4.0,31.85,833.0,241.89,141.91
2018,7,11,15,0,909.0,92.0,4.1,31.6,798.0,187.72,101.53
2018,7,11,15,15,899.0,90.0,4.1,31.6,758.0,133.86,69.32
2018,7,11,15,30,889.0,88.0,4.1,31.6,718.0,81.43,60.75
2018,7,11,15,45,874.5,86.0,4.25,30.45,673.0,75.35,56.3
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,74.22,55.82
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,72.89,55.08
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,62.82,47.06
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,61.35,46.16
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,59.81,45.19
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,57.75,43.78
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,55.66,42.3
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,52.6,39.91
2018,7,11,18,0,620.0,58.0,3.9,22.4,227.0,45.47,33.87
2018,7,11,18,15,554.5,51.5,3.75,21.55,179.5,40.88,29.87
2018,7,11,18,30,489.0,45.0,3.6,20.7,132.0,36.26,25.65
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,29.76,19.55
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,23.23,11.58
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,14.08,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.27,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,31.68,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,146.2,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,261.0,195.69
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,351.14,284.83
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,448.37,366.97
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,409.85,338.24
