Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.04,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,55.23,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,150.62,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,270.15,206.62
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,375.78,307.75
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,361.74,300.7
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,348.56,291.34
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,260.35,216.71
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,148.12,119.95
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,180.13,146.24
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,211.89,171.49
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,263.39,212.61
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,335.62,268.64
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,516.78,410.13
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,703.02,546.49
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,841.62,641.31
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,960.88,717.1
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,979.72,725.41
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,982.82,724.36
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,983.15,722.21
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,979.98,717.92
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,969.55,709.72
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,955.6,699.38
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,935.79,685.29
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,912.64,669.07
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,884.14,650.38
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,852.64,629.58
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,816.69,605.5
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,778.18,579.5
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,735.57,548.64
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,690.98,515.63
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,643.13,479.49
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,593.91,441.33
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,543.17,400.81
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,491.46,358.39
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,437.88,313.49
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,383.84,267.21
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,328.64,219.66
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,273.6,172.69
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,218.27,128.03
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,163.73,89.83
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,109.94,63.95
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,81.37,62.43
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,80.15,61.87
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,69.39,53.26
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,68.32,52.68
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,67.18,52.04
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,65.5,50.93
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,63.77,49.76
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,56.35,43.63
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,54.22,42.01
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,50.4,38.8
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,46.55,35.4
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,41.25,30.48
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,36.0,25.32
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,23.31,12.48
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,13.66,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,6.83,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,45.7,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,129.74,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,251.05,190.48
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,355.28,292.26
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,342.39,286.26
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,327.58,275.65
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,248.9,208.67
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,148.18,121.32
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,186.35,152.76
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,223.97,182.81
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,333.0,271.29
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,423.62,342.26
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,669.94,533.08
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,887.26,687.31
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,936.42,716.86
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,990.99,750.91
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,1000.27,753.58
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,993.64,745.99
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,991.98,742.4
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,986.8,736.57
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,977.5,728.59
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,964.63,718.38
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,944.93,703.45
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,921.85,686.41
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,892.48,665.61
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,860.12,642.83
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,824.13,617.56
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,785.51,590.3
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,742.95,558.89
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,698.25,525.25
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,650.46,488.51
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,601.08,449.62
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,549.31,408.09
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,496.39,364.43
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,441.74,318.19
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,386.42,270.33
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,329.96,221.32
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,273.6,172.87
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,216.65,126.61
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,160.39,87.16
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,105.38,61.29
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,78.41,60.44
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,77.07,59.76
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,75.6,58.95
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,64.84,50.11
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,63.52,49.28
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,61.65,47.95
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,59.71,46.55
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,57.58,44.96
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,50.92,39.32
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,47.66,36.55
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,44.43,33.66
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,39.3,28.86
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,34.3,23.89
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.56,11.57
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,13.66,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,17.11,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,47.82,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,124.85,91.32
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,186.43,151.98
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,254.76,211.93
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,323.69,270.5
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,386.61,322.04
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,450.0,372.0
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,508.04,415.68
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,566.05,457.75
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,614.55,491.29
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,662.24,523.23
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,701.02,547.82
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,758.94,584.9
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,785.72,599.19
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,810.21,611.85
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,849.77,636.63
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,886.37,658.85
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,921.62,679.56
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,947.16,692.74
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,940.16,685.52
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,929.73,676.54
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,911.19,662.31
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,889.45,646.04
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,862.48,626.14
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,832.65,604.3
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,798.09,579.52
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,761.16,552.85
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,719.27,522.75
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,676.08,491.18
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,629.11,456.16
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,581.82,420.21
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,533.12,383.06
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,484.34,344.86
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,433.44,304.27
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,383.3,263.53
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,332.98,222.72
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,283.89,183.22
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,235.06,145.98
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,188.15,114.72
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,141.93,92.75
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,121.94,93.38
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,120.69,93.02
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,118.67,92.01
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,114.23,88.98
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,109.5,85.67
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,103.43,81.2
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,97.03,76.39
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,88.86,70.06
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,80.33,63.25
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,70.32,54.96
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,59.94,46.08
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,47.29,34.93
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,34.24,23.2
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,21.94,10.35
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,10.24,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.41,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,24.84,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,92.1,64.59
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,139.02,111.5
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,204.25,168.21
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,268.72,222.91
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,333.12,275.81
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,397.59,327.0
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,457.41,372.39
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,517.3,416.27
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,569.39,453.12
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,620.95,488.61
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,664.62,517.08
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,728.16,558.48
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,763.36,579.59
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,796.41,599.04
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,845.06,630.72
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,897.98,664.25
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,937.54,687.85
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,963.54,702.06
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,956.62,695.42
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,946.07,686.78
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,928.48,673.32
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,896.37,650.46
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,870.87,633.23
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,842.26,613.87
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,808.61,591.17
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,772.2,565.68
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,732.67,537.58
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,690.59,506.95
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,645.6,473.48
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,598.25,437.24
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,546.46,396.58
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,493.54,353.92
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,439.05,308.94
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,384.07,262.49
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,328.01,214.93
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,272.29,168.24
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,216.24,124.19
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,161.33,87.47
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,106.54,63.46
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,84.0,63.62
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,74.41,56.17
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,75.55,57.52
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,76.64,58.77
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,71.11,54.49
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,70.23,54.09
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,69.38,53.71
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,67.0,52.02
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,64.62,50.25
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,59.67,46.15
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,54.65,41.78
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,43.54,31.88
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,34.63,23.59
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,22.86,10.51
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,11.95,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.55,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,42.92,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,151.91,108.14
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,228.2,185.74
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,286.89,238.22
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,347.65,290.22
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,365.8,304.65
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,382.33,316.7
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,423.8,348.35
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,464.61,378.36
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,556.89,448.61
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,674.01,533.65
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,753.82,589.06
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,832.91,641.83
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,878.78,669.46
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,914.1,689.65
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,934.43,700.1
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,951.31,708.36
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,959.83,711.28
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,964.59,711.9
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,955.77,703.98
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,943.49,694.04
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,923.59,679.21
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,900.5,662.42
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,865.12,638.16
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,834.62,616.39
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,800.03,591.02
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,763.23,563.83
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,726.55,536.75
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,686.6,506.75
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,642.77,473.2
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,594.43,435.49
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,543.19,394.83
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,491.22,352.58
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,437.93,308.36
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,384.48,263.2
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,324.18,213.02
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,269.09,167.29
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,214.21,124.57
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,160.69,89.13
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,107.97,66.5
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,89.5,67.97
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,88.72,67.72
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,79.85,60.79
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,79.56,60.9
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,79.26,61.01
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,77.43,59.85
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,75.55,58.62
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,72.72,56.6
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,69.85,54.47
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,61.46,47.45
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,54.86,41.73
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,44.39,32.44
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,33.7,22.65
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.26,8.65
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,9.39,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,17.56,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,70.91,46.73
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,109.05,86.66
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,151.35,124.78
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,207.22,173.07
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,267.9,223.81
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,328.15,272.54
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,384.96,316.51
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,461.53,373.81
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,511.54,409.24
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,560.64,443.08
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,602.32,470.35
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,642.67,496.02
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,675.41,515.36
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,706.37,533.07
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,732.6,548.37
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,756.75,562.1
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,773.24,570.2
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,803.34,586.99
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,804.37,585.76
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,802.65,582.95
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,794.49,575.97
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,783.65,567.21
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,767.12,554.99
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,748.14,541.04
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,722.72,522.66
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,695.32,502.72
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,674.76,488.36
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,645.84,467.66
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,615.44,445.14
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,577.79,416.41
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,528.59,378.73
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,478.57,339.39
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,426.68,297.51
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,374.38,254.46
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,321.05,210.71
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,268.3,167.96
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,215.36,127.56
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,163.59,93.69
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,113.71,72.44
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,98.59,74.4
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,98.2,74.57
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,97.71,74.65
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,97.94,75.29
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,98.2,75.97
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,94.82,73.66
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,91.83,71.63
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,85.92,67.2
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,79.84,62.47
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,69.97,54.33
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,60.92,46.6
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,46.18,33.71
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,31.1,20.24
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,18.2,5.77
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.12,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,27.54,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,104.21,69.11
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,161.75,130.42
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,232.28,192.52
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,302.92,252.9
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,369.25,307.7
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,436.25,361.04
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,493.65,404.46
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,551.26,446.48
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,600.18,480.59
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,669.66,528.25
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,715.29,558.14
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,759.22,586.35
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,789.63,604.25
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,817.71,620.37
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,829.04,625.05
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,837.57,628.03
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,836.97,624.66
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,833.59,619.61
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,833.46,618.19
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,830.44,614.82
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,820.36,606.43
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,807.49,596.23
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,788.81,583.06
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,767.58,568.05
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,740.24,548.58
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,710.84,527.41
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,679.38,504.92
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,645.74,480.35
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,604.34,449.61
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,564.61,419.15
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,520.49,384.62
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,475.95,348.9
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,429.04,310.67
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,382.12,271.66
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,333.99,231.68
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,286.67,192.86
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,238.97,155.88
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,193.65,125.64
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,148.28,105.17
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,135.22,107.22
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,130.94,104.33
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,126.31,101.13
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,119.77,96.19
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,112.79,90.84
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,105.85,85.46
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,98.53,79.68
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,90.04,72.81
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,81.17,65.45
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,69.75,55.64
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,57.9,45.17
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,44.43,33.01
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,30.55,20.2
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.54,5.19
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,6.83,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,53.0,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,188.39,124.36
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,285.68,231.43
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,348.36,287.99
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,413.98,343.57
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,430.39,356.08
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,423.13,349.13
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,512.89,417.86
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,582.87,468.82
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,689.16,545.66
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,807.78,626.45
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,864.02,660.13
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,917.98,691.77
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,943.09,703.39
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,965.1,713.08
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,964.62,708.91
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,960.41,702.73
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,949.2,692.11
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,934.29,679.37
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,929.5,674.18
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,921.15,666.72
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,906.41,655.41
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,888.2,641.92
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,861.89,623.21
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,832.57,602.41
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,798.65,578.69
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,757.9,550.1
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,719.27,522.16
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,675.04,489.92
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,627.26,454.67
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,579.01,418.26
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,528.9,380.05
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,478.25,340.29
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,426.64,298.7
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,374.98,256.22
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,321.9,212.74
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,269.62,170.51
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,217.43,130.97
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,166.56,98.31
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,117.51,78.82
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,107.25,81.97
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,105.32,80.96
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,103.15,79.75
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,100.32,77.94
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,97.24,75.9
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,93.04,72.91
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,86.42,67.83
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,79.8,62.71
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,72.92,57.2
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,63.94,49.68
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,54.67,41.64
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,42.83,31.09
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,30.68,19.89
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,18.98,3.96
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,7.68,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,41.61,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,162.46,102.25
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,248.91,201.07
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,330.24,272.85
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,415.36,344.04
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,488.11,402.31
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,562.73,459.14
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,624.21,502.56
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,685.89,544.25
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,736.78,576.72
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,795.03,613.36
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,834.56,635.65
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,871.61,655.8
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,899.2,669.86
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,923.76,681.81
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,938.11,686.2
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,949.09,688.52
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,952.07,686.55
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,951.53,682.57
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,944.36,674.85
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,933.66,665.14
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,915.63,651.69
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,887.05,631.68
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,861.15,613.9
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,832.22,593.51
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,797.65,569.46
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,760.59,543.38
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,717.76,513.53
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,673.62,482.13
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,627.3,448.61
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,578.74,412.66
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,528.33,374.79
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,477.44,335.41
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,425.34,294.01
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,373.29,251.77
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,320.09,208.67
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,267.77,166.92
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,215.25,127.81
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,164.2,95.88
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,114.9,77.32
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,106.93,80.86
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,105.92,80.59
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,104.75,80.19
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,101.93,78.4
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,98.87,76.39
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,93.35,72.32
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,88.43,68.69
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,81.51,63.37
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,74.32,57.66
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,65.01,49.93
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,55.4,41.68
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,43.21,30.95
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,30.69,19.48
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.21,1.75
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,5.97,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,79.06,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,233.12,140.57
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,357.92,287.52
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,447.18,365.65
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,540.79,441.89
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,611.6,496.49
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,683.39,548.83
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,739.5,586.86
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,794.79,622.69
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,837.37,648.06
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,877.95,671.32
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,908.95,687.82
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,931.03,698.08
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,951.45,707.34
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,968.59,714.4
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,973.92,714.36
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,975.74,712.28
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,971.26,706.01
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,963.23,697.69
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,953.15,689.6
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,939.53,679.34
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,920.1,665.07
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,897.32,648.75
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,867.76,628.89
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,835.28,607.07
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,798.48,581.67
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,752.25,548.85
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,716.27,522.16
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,671.54,489.0
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,623.42,452.79
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,574.25,414.97
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,522.53,374.86
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,470.19,333.14
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,416.88,289.51
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,363.5,245.02
2018,8,10,14,15,818.0,148.5,3.95,32.95,818.0,309.14,199.97
2018,8,10,14,30,810.0,146.0,4.0,32.7,788.0,255.45,156.35
2018,8,10,14,45,799.5,143.0,4.1,32.45,752.5,201.95,116.15
2018,8,10,15,0,789.0,140.0,4.2,32.2,717.0,149.82,84.0
2018,8,10,15,15,774.0,136.5,4.2,32.2,675.5,98.79,74.62
2018,8,10,15,30,759.0,133.0,4.2,32.2,634.0,84.04,62.95
2018,8,10,15,45,740.0,129.0,4.2,31.3,588.5,83.57,63.01
2018,8,10,16,0,721.0,125.0,4.2,30.4,543.0,83.02,63.0
2018,8,10,16,15,696.5,119.5,4.15,29.65,494.5,81.3,61.99
2018,8,10,16,30,672.0,114.0,4.1,28.9,446.0,79.44,60.87
2018,8,10,16,45,640.0,107.5,4.0,28.2,395.5,76.65,58.93
2018,8,10,17,0,608.0,101.0,3.9,27.5,345.0,73.71,56.83
2018,8,10,17,15,565.0,93.0,3.8,26.5,294.5,69.37,53.55
2018,8,10,17,30,522.0,85.0,3.7,25.5,244.0,64.86,50.0
2018,8,10,17,45,462.5,75.0,3.55,24.5,196.0,58.42,44.61
2018,8,10,18,0,403.0,65.0,3.4,23.5,148.0,49.29,36.69
2018,8,10,18,15,320.0,52.0,3.35,22.7,106.0,39.77,28.15
