Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,16,30,508.0,70.0,3.6,21.2,206.0,54.19,41.62
2018,9,29,16,45,497.5,57.5,3.5,20.65,167.0,45.54,34.0
2018,9,29,17,0,487.0,45.0,3.4,20.1,128.0,36.44,25.79
2018,9,29,17,15,375.5,36.0,3.15,19.45,86.5,29.56,19.18
2018,9,29,17,30,264.0,27.0,2.9,18.8,45.0,22.72,7.68
2018,9,29,17,45,140.5,15.0,2.7,18.15,23.5,12.8,0.0
2018,9,29,18,0,17.0,3.0,2.5,17.5,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.35,17.1,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.55,14.9,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.5,15.0,4.0,0.0,0.0
2018,9,30,6,15,140.5,18.0,0.5,15.45,28.0,117.62,0.0
2018,9,30,6,30,254.0,31.0,0.5,15.9,52.0,276.74,190.85
2018,9,30,6,45,352.0,42.0,0.55,16.3,93.5,377.26,299.22
2018,9,30,7,0,450.0,53.0,0.6,16.7,135.0,478.52,382.4
2018,9,30,7,15,456.0,67.0,0.55,17.2,172.5,509.0,406.9
2018,9,30,7,30,462.0,81.0,0.5,17.7,210.0,531.38,423.54
2018,9,30,7,45,579.0,78.5,0.5,18.2,272.0,641.76,503.08
2018,9,30,8,0,696.0,76.0,0.5,18.7,334.0,744.59,572.1
2018,9,30,8,15,728.0,79.5,0.45,19.35,382.0,773.88,587.02
2018,9,30,8,30,760.0,83.0,0.4,20.0,430.0,806.36,604.47
2018,9,30,8,45,784.0,85.5,0.35,20.6,474.5,827.3,613.83
2018,9,30,9,0,808.0,88.0,0.3,21.2,519.0,844.82,620.93
2018,9,30,9,15,814.0,93.5,0.3,21.7,555.0,846.45,618.94
2018,9,30,9,30,820.0,99.0,0.3,22.2,591.0,844.48,615.02
2018,9,30,9,45,684.0,150.5,0.3,22.7,576.5,773.39,566.47
2018,9,30,10,0,548.0,202.0,0.3,23.2,562.0,687.39,506.14
2018,9,30,10,15,608.5,192.0,0.45,23.6,606.5,713.91,525.88
2018,9,30,10,30,669.0,182.0,0.6,24.0,651.0,728.7,536.23
2018,9,30,10,45,634.0,200.5,0.75,24.4,654.5,693.14,511.29
2018,9,30,11,0,599.0,219.0,0.9,24.8,658.0,656.43,485.63
2018,9,30,11,15,591.0,226.0,1.05,25.05,665.0,627.53,465.47
2018,9,30,11,30,583.0,233.0,1.2,25.3,672.0,597.03,443.52
2018,9,30,11,45,628.0,214.5,1.35,25.6,689.0,575.56,427.75
2018,9,30,12,0,673.0,196.0,1.5,25.9,706.0,548.85,407.25
2018,9,30,12,15,696.0,185.0,1.6,26.0,709.5,512.02,378.52
2018,9,30,12,30,719.0,174.0,1.7,26.1,713.0,471.91,346.3
2018,9,30,12,45,671.5,188.5,1.75,26.25,685.5,420.16,304.93
2018,9,30,13,0,624.0,203.0,1.8,26.4,658.0,371.69,265.68
2018,9,30,13,15,459.0,252.5,1.9,26.15,582.0,316.83,225.46
2018,9,30,13,30,294.0,302.0,2.0,25.9,506.0,281.66,202.32
2018,9,30,13,45,223.0,296.0,2.1,25.7,447.0,247.88,178.9
2018,9,30,14,0,152.0,290.0,2.2,25.5,388.0,215.82,158.18
2018,9,30,14,15,116.0,265.5,2.25,25.15,338.0,184.16,137.55
2018,9,30,14,30,80.0,241.0,2.3,24.8,288.0,170.29,136.29
2018,9,30,14,45,194.5,218.0,2.4,24.5,322.0,150.52,120.61
2018,9,30,15,0,309.0,195.0,2.5,24.2,356.0,131.36,105.27
2018,9,30,15,15,209.5,187.5,2.5,24.2,292.5,132.68,106.71
2018,9,30,15,30,110.0,180.0,2.5,24.2,229.0,126.25,101.65
2018,9,30,15,45,120.0,162.0,2.7,23.45,209.5,115.16,92.93
2018,9,30,16,0,130.0,144.0,2.9,22.7,190.0,103.69,83.7
2018,9,30,16,15,104.5,122.0,2.9,22.25,155.5,89.15,71.52
2018,9,30,16,30,79.0,100.0,2.9,21.8,121.0,74.23,58.76
2018,9,30,16,45,59.5,79.0,2.9,21.3,93.0,60.75,46.96
2018,9,30,17,0,40.0,58.0,2.9,20.8,65.0,45.32,33.24
2018,9,30,17,15,24.0,39.0,2.7,20.3,43.0,30.98,20.12
2018,9,30,17,30,8.0,20.0,2.5,19.8,21.0,16.42,2.12
2018,9,30,17,45,4.0,10.0,2.35,19.3,10.5,8.54,0.0
2018,9,30,18,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.45,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.85,14.85,9.0,7.68,0.0
2018,10,1,6,30,0.0,17.0,0.9,15.2,17.0,14.02,4.03
2018,10,1,6,45,0.0,30.0,0.95,15.6,30.0,24.79,14.84
2018,10,1,7,0,0.0,43.0,1.0,16.0,43.0,36.48,25.12
2018,10,1,7,15,0.0,59.0,0.95,16.6,59.0,51.83,38.33
2018,10,1,7,30,0.0,75.0,0.9,17.2,75.0,66.76,50.95
2018,10,1,7,45,0.0,76.0,0.9,17.75,76.0,65.14,49.47
2018,10,1,8,0,0.0,77.0,0.9,18.3,77.0,64.71,48.92
2018,10,1,8,15,3.0,109.0,0.9,19.1,110.5,98.11,76.38
2018,10,1,8,30,6.0,141.0,0.9,19.9,144.0,131.72,103.28
2018,10,1,8,45,5.0,143.0,0.95,20.75,145.5,130.52,101.53
2018,10,1,9,0,4.0,145.0,1.0,21.6,147.0,129.89,100.37
2018,10,1,9,15,9.0,172.5,1.0,22.1,177.5,159.45,123.52
2018,10,1,9,30,14.0,200.0,1.0,22.6,208.0,188.56,145.82
2018,10,1,9,45,38.0,236.0,1.0,23.15,260.0,256.26,197.91
2018,10,1,10,0,62.0,272.0,1.0,23.7,312.0,308.45,236.67
2018,10,1,10,15,86.5,294.0,1.0,24.15,352.5,344.23,262.62
2018,10,1,10,30,111.0,316.0,1.0,24.6,393.0,377.65,286.4
2018,10,1,10,45,209.5,318.5,1.0,25.1,469.5,456.69,344.09
2018,10,1,11,0,308.0,321.0,1.0,25.6,546.0,525.86,392.33
2018,10,1,11,15,416.0,287.5,1.05,25.9,596.0,557.83,414.48
2018,10,1,11,30,524.0,254.0,1.1,26.2,646.0,572.32,424.05
2018,10,1,11,45,511.0,256.5,1.2,26.5,640.0,536.31,397.04
2018,10,1,12,0,498.0,259.0,1.3,26.8,634.0,499.92,369.66
2018,10,1,12,15,370.5,303.0,1.45,26.9,581.0,436.5,322.75
2018,10,1,12,30,243.0,347.0,1.6,27.0,528.0,386.3,285.7
2018,10,1,12,45,174.5,336.5,1.75,27.1,465.5,331.68,245.61
2018,10,1,13,0,106.0,326.0,1.9,27.2,403.0,287.67,213.62
2018,10,1,13,15,129.5,323.5,2.0,27.2,414.5,276.55,204.21
2018,10,1,13,30,153.0,321.0,2.1,27.2,426.0,265.64,194.57
2018,10,1,13,45,236.5,292.5,2.2,27.15,448.0,246.73,176.59
2018,10,1,14,0,320.0,264.0,2.3,27.1,470.0,210.32,146.53
2018,10,1,14,15,436.5,219.5,2.35,26.8,484.0,156.45,108.0
2018,10,1,14,30,553.0,175.0,2.4,26.5,498.0,113.08,88.74
2018,10,1,14,45,547.0,161.5,2.4,26.2,462.5,106.46,83.67
2018,10,1,15,0,541.0,148.0,2.4,25.9,427.0,99.57,78.28
2018,10,1,15,15,493.0,144.0,2.4,25.9,380.5,97.79,77.04
2018,10,1,15,30,445.0,140.0,2.4,25.9,334.0,96.05,75.81
2018,10,1,15,45,514.0,110.5,2.3,25.05,309.5,78.82,61.73
2018,10,1,16,0,583.0,81.0,2.2,24.2,285.0,60.53,46.5
2018,10,1,16,15,566.5,71.0,2.15,23.65,243.5,54.25,41.27
2018,10,1,16,30,550.0,61.0,2.1,23.1,202.0,47.64,35.62
2018,10,1,16,45,453.5,54.0,2.0,22.55,153.0,42.69,31.21
2018,10,1,17,0,357.0,47.0,1.9,22.0,104.0,37.84,26.65
2018,10,1,17,15,266.5,34.5,1.8,21.5,68.5,28.19,17.52
2018,10,1,17,30,176.0,22.0,1.7,21.0,33.0,17.17,0.0
2018,10,1,17,45,88.0,11.0,1.55,20.45,16.5,9.39,0.0
2018,10,1,18,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,45,8.0,0.5,0.7,16.8,0.5,0.0,0.0
2018,10,2,6,0,16.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,10,2,6,15,40.5,13.0,0.8,17.0,15.5,40.38,0.0
2018,10,2,6,30,65.0,25.0,0.9,17.2,30.0,104.5,63.96
2018,10,2,6,45,133.0,43.0,0.95,17.4,63.0,186.28,147.97
2018,10,2,7,0,201.0,61.0,1.0,17.6,96.0,264.59,215.83
2018,10,2,7,15,235.0,78.5,1.0,18.15,132.5,315.61,258.49
2018,10,2,7,30,269.0,96.0,1.0,18.7,169.0,366.73,299.42
2018,10,2,7,45,274.5,114.0,1.0,19.25,201.5,393.66,319.33
2018,10,2,8,0,280.0,132.0,1.0,19.8,234.0,419.17,337.37
2018,10,2,8,15,210.5,140.0,1.05,20.55,222.5,363.94,291.73
2018,10,2,8,30,141.0,148.0,1.1,21.3,211.0,289.13,231.12
2018,10,2,8,45,263.5,167.0,1.15,22.05,300.0,433.73,343.25
2018,10,2,9,0,386.0,186.0,1.2,22.8,389.0,577.14,447.05
2018,10,2,9,15,358.0,210.5,1.25,23.4,410.0,552.39,425.34
2018,10,2,9,30,330.0,235.0,1.3,24.0,431.0,545.37,417.6
2018,10,2,9,45,458.0,203.5,1.4,24.6,491.5,625.68,475.76
2018,10,2,10,0,586.0,172.0,1.5,25.2,552.0,690.75,521.06
2018,10,2,10,15,566.5,182.5,1.5,25.65,562.0,666.0,500.62
2018,10,2,10,30,547.0,193.0,1.5,26.1,572.0,639.49,479.85
2018,10,2,10,45,685.0,155.5,1.5,26.55,643.5,682.18,509.51
2018,10,2,11,0,823.0,118.0,1.5,27.0,715.0,711.96,528.73
2018,10,2,11,15,860.5,103.5,1.45,27.35,736.0,684.18,506.96
2018,10,2,11,30,898.0,89.0,1.4,27.7,757.0,656.91,485.42
2018,10,2,11,45,746.0,158.5,1.35,28.0,715.0,590.81,434.77
2018,10,2,12,0,594.0,228.0,1.3,28.3,673.0,526.4,385.87
2018,10,2,12,15,413.5,261.0,1.25,28.45,570.0,425.41,312.13
2018,10,2,12,30,233.0,294.0,1.2,28.6,467.0,340.61,250.21
2018,10,2,12,45,255.5,270.0,1.1,28.75,456.5,312.21,227.85
2018,10,2,13,0,278.0,246.0,1.0,28.9,446.0,282.13,203.35
2018,10,2,13,15,364.0,249.5,1.05,28.9,503.5,283.57,199.99
2018,10,2,13,30,450.0,253.0,1.1,28.9,561.0,276.97,189.6
2018,10,2,13,45,455.0,241.0,1.15,28.95,541.5,236.41,157.67
2018,10,2,14,0,460.0,229.0,1.2,29.0,522.0,195.47,128.39
2018,10,2,14,15,422.0,225.5,1.4,28.8,483.0,157.23,108.68
2018,10,2,14,30,384.0,222.0,1.6,28.6,444.0,146.54,115.02
2018,10,2,14,45,350.0,206.5,1.8,28.45,398.0,138.06,108.59
2018,10,2,15,0,316.0,191.0,2.0,28.3,352.0,129.34,101.9
2018,10,2,15,15,324.0,172.0,2.0,28.3,324.0,118.87,93.61
2018,10,2,15,30,332.0,153.0,2.0,28.3,296.0,107.93,84.87
2018,10,2,15,45,457.5,117.0,2.35,27.45,289.0,82.6,64.29
2018,10,2,16,0,583.0,81.0,2.7,26.6,282.0,60.72,46.19
2018,10,2,16,15,560.0,71.0,2.85,25.95,239.0,54.35,40.95
2018,10,2,16,30,537.0,61.0,3.0,25.3,196.0,47.69,35.3
2018,10,2,16,45,454.5,54.0,3.15,24.6,150.0,42.86,31.02
2018,10,2,17,0,372.0,47.0,3.3,23.9,104.0,38.1,26.55
2018,10,2,17,15,249.0,34.0,3.35,23.15,66.0,26.35,15.63
2018,10,2,17,30,126.0,21.0,3.4,22.4,28.0,16.33,0.0
2018,10,2,17,45,63.0,10.5,3.4,21.65,14.0,8.96,0.0
2018,10,2,18,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.15,19.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.25,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.3,2.0,0.0,0.0
2018,10,3,6,15,59.0,14.0,0.55,17.55,17.0,54.47,0.0
2018,10,3,6,30,99.0,25.0,0.6,17.8,32.0,129.82,75.87
2018,10,3,6,45,183.0,40.5,0.65,18.05,67.0,239.62,189.17
2018,10,3,7,0,267.0,56.0,0.7,18.3,102.0,328.14,264.89
2018,10,3,7,15,273.5,68.5,0.8,18.6,129.0,351.24,285.44
2018,10,3,7,30,280.0,81.0,0.9,18.9,156.0,373.86,304.31
2018,10,3,7,45,143.5,96.0,1.0,19.2,135.0,237.23,193.71
2018,10,3,8,0,7.0,111.0,1.1,19.5,114.0,106.84,83.47
2018,10,3,8,15,185.0,124.0,1.2,19.9,206.5,320.17,260.52
2018,10,3,8,30,363.0,137.0,1.3,20.3,299.0,510.46,407.2
2018,10,3,8,45,272.0,179.5,1.4,20.7,308.0,455.69,360.87
2018,10,3,9,0,181.0,222.0,1.5,21.1,317.0,400.88,315.96
2018,10,3,9,15,308.0,215.0,1.6,21.6,390.5,512.97,401.7
2018,10,3,9,30,435.0,208.0,1.7,22.1,464.0,622.29,480.99
2018,10,3,9,45,363.5,240.5,1.75,22.6,462.5,566.48,436.49
2018,10,3,10,0,292.0,273.0,1.8,23.1,461.0,528.58,405.82
2018,10,3,10,15,383.5,256.5,1.85,23.6,514.0,570.48,436.7
2018,10,3,10,30,475.0,240.0,1.9,24.1,567.0,621.67,472.5
2018,10,3,10,45,578.5,209.5,2.0,24.55,618.5,652.25,493.82
2018,10,3,11,0,682.0,179.0,2.1,25.0,670.0,670.38,505.97
2018,10,3,11,15,736.5,157.5,2.15,25.2,695.5,654.69,493.66
2018,10,3,11,30,791.0,136.0,2.2,25.4,721.0,632.63,476.53
2018,10,3,11,45,741.0,157.5,2.3,25.55,707.0,583.75,438.96
2018,10,3,12,0,691.0,179.0,2.4,25.7,693.0,535.29,401.31
2018,10,3,12,15,682.5,180.0,2.5,25.6,685.0,492.06,367.33
2018,10,3,12,30,674.0,181.0,2.6,25.5,677.0,448.16,331.9
2018,10,3,12,45,763.0,142.0,2.7,25.4,694.5,413.55,301.12
2018,10,3,13,0,852.0,103.0,2.8,25.3,712.0,370.8,262.01
2018,10,3,13,15,817.0,112.5,2.85,25.05,683.0,313.25,213.47
2018,10,3,13,30,782.0,122.0,2.9,24.8,654.0,262.22,170.55
2018,10,3,13,45,747.0,129.5,2.95,24.5,620.5,212.72,131.21
2018,10,3,14,0,712.0,137.0,3.0,24.2,587.0,159.03,93.75
2018,10,3,14,15,650.0,146.0,3.0,23.95,540.0,115.0,74.36
2018,10,3,14,30,588.0,155.0,3.0,23.7,493.0,101.05,79.89
2018,10,3,14,45,565.0,144.5,3.0,23.5,450.5,96.06,75.99
2018,10,3,15,0,542.0,134.0,3.0,23.3,408.0,90.91,71.93
2018,10,3,15,15,344.0,140.5,3.0,23.3,308.5,93.9,74.68
2018,10,3,15,30,146.0,147.0,3.0,23.3,209.0,107.29,86.24
2018,10,3,15,45,118.5,116.0,2.9,22.8,162.5,87.15,69.47
2018,10,3,16,0,91.0,85.0,2.8,22.3,116.0,65.97,51.58
2018,10,3,16,15,45.5,68.5,2.6,22.0,84.0,55.64,42.77
2018,10,3,16,30,0.0,52.0,2.4,21.7,52.0,43.05,31.82
2018,10,3,16,45,6.5,41.0,2.25,21.35,42.0,33.94,23.75
2018,10,3,17,0,13.0,30.0,2.1,21.0,32.0,25.18,15.86
2018,10,3,17,15,16.5,19.5,1.9,20.45,21.0,16.54,7.67
2018,10,3,17,30,20.0,9.0,1.7,19.9,10.0,7.7,0.0
2018,10,3,17,45,10.0,4.5,1.45,19.4,5.0,3.84,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.35,15.5,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.4,15.6,2.0,0.0,0.0
2018,10,4,6,15,41.0,5.5,1.65,15.9,7.5,34.15,0.0
2018,10,4,6,30,66.0,8.0,1.9,16.2,13.0,84.59,44.34
2018,10,4,6,45,53.0,10.5,2.15,16.45,16.5,71.03,53.92
2018,10,4,7,0,40.0,13.0,2.4,16.7,20.0,52.59,39.95
2018,10,4,7,15,50.5,23.5,2.5,16.95,35.0,76.2,60.76
2018,10,4,7,30,61.0,34.0,2.6,17.2,50.0,98.91,80.51
2018,10,4,7,45,33.5,54.0,2.65,17.45,63.0,77.19,61.13
2018,10,4,8,0,6.0,74.0,2.7,17.7,76.0,67.2,51.42
2018,10,4,8,15,6.0,101.0,2.75,18.1,103.5,92.9,72.65
2018,10,4,8,30,6.0,128.0,2.8,18.5,131.0,118.61,93.51
2018,10,4,8,45,10.5,150.0,2.9,18.85,155.5,142.85,113.07
2018,10,4,9,0,15.0,172.0,3.0,19.2,180.0,166.72,132.06
2018,10,4,9,15,13.5,184.0,3.05,19.55,191.5,174.95,138.03
2018,10,4,9,30,12.0,196.0,3.1,19.9,203.0,183.14,143.96
2018,10,4,9,45,21.5,219.0,3.15,20.2,232.5,211.06,165.94
2018,10,4,10,0,31.0,242.0,3.2,20.5,262.0,251.9,197.74
2018,10,4,10,15,36.0,254.0,3.3,20.7,278.0,263.31,206.17
2018,10,4,10,30,41.0,266.0,3.4,20.9,294.0,274.03,214.11
2018,10,4,10,45,47.5,284.5,3.45,21.05,318.0,291.22,227.04
2018,10,4,11,0,54.0,303.0,3.5,21.2,342.0,307.11,238.86
2018,10,4,11,15,63.0,312.0,3.6,21.35,358.0,314.69,244.36
2018,10,4,11,30,72.0,321.0,3.7,21.5,374.0,321.03,248.86
2018,10,4,11,45,121.5,323.5,3.75,21.6,413.5,349.21,270.42
2018,10,4,12,0,171.0,326.0,3.8,21.7,453.0,365.6,282.33
2018,10,4,12,15,319.0,298.0,3.85,21.75,532.5,402.25,308.96
2018,10,4,12,30,467.0,270.0,3.9,21.8,612.0,422.65,321.03
2018,10,4,12,45,614.0,206.0,3.95,21.8,647.0,399.65,298.29
2018,10,4,13,0,761.0,142.0,4.0,21.8,682.0,363.7,263.0
2018,10,4,13,15,643.0,180.5,4.0,21.65,627.5,307.89,217.95
2018,10,4,13,30,525.0,219.0,4.0,21.5,573.0,266.27,186.06
2018,10,4,13,45,587.0,186.5,4.05,21.35,567.0,217.45,143.7
2018,10,4,14,0,649.0,154.0,4.1,21.2,561.0,161.05,99.64
2018,10,4,14,15,726.0,123.0,4.05,21.0,555.0,100.28,63.63
2018,10,4,14,30,803.0,92.0,4.0,20.8,549.0,70.16,54.66
2018,10,4,14,45,789.0,88.5,3.95,20.6,510.5,68.54,53.48
2018,10,4,15,0,775.0,85.0,3.9,20.4,472.0,66.88,52.25
2018,10,4,15,15,721.0,86.5,3.9,20.4,420.5,68.38,53.7
2018,10,4,15,30,667.0,88.0,3.9,20.4,369.0,64.19,50.24
2018,10,4,15,45,667.0,78.0,3.75,19.85,330.0,58.32,45.4
2018,10,4,16,0,667.0,68.0,3.6,19.3,291.0,52.12,40.17
2018,10,4,16,15,624.0,62.0,3.5,18.85,243.5,48.24,36.85
2018,10,4,16,30,581.0,56.0,3.4,18.4,196.0,44.29,33.35
2018,10,4,16,45,506.0,48.5,3.3,17.9,149.5,38.88,28.4
2018,10,4,17,0,431.0,41.0,3.2,17.4,103.0,33.46,23.19
2018,10,4,17,15,296.0,30.5,3.05,16.9,65.0,25.19,14.49
2018,10,4,17,30,161.0,20.0,2.9,16.4,27.0,15.64,0.0
2018,10,4,17,45,80.5,10.0,2.75,15.9,13.5,8.54,0.0
2018,10,4,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.15,11.1,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,10,5,6,15,135.0,14.0,1.3,11.95,22.0,108.61,0.0
2018,10,5,6,30,251.0,25.0,1.5,12.7,42.0,256.33,130.52
2018,10,5,6,45,391.0,33.5,1.7,13.45,86.0,393.29,314.08
2018,10,5,7,0,531.0,42.0,1.9,14.2,130.0,523.23,424.9
2018,10,5,7,15,551.0,52.0,1.8,14.6,171.0,561.71,457.85
2018,10,5,7,30,571.0,62.0,1.7,15.0,212.0,598.94,487.18
2018,10,5,7,45,658.5,61.5,1.65,15.4,268.5,677.55,545.37
2018,10,5,8,0,746.0,61.0,1.6,15.8,325.0,751.53,596.94
2018,10,5,8,15,774.5,64.5,1.55,16.3,372.5,783.16,615.96
2018,10,5,8,30,803.0,68.0,1.5,16.8,420.0,811.88,632.61
2018,10,5,8,45,823.0,70.0,1.5,17.3,463.0,827.99,640.62
2018,10,5,9,0,843.0,72.0,1.5,17.8,506.0,831.98,640.28
2018,10,5,9,15,760.0,102.5,1.5,18.5,516.5,795.36,611.59
2018,10,5,9,30,677.0,133.0,1.5,19.2,527.0,750.89,577.98
2018,10,5,9,45,663.0,147.5,1.5,19.85,551.0,739.1,567.57
2018,10,5,10,0,649.0,162.0,1.5,20.5,575.0,724.32,554.17
2018,10,5,10,15,775.0,123.5,1.5,21.2,636.5,758.65,576.51
2018,10,5,10,30,901.0,85.0,1.5,21.9,698.0,782.37,590.08
2018,10,5,10,45,904.5,86.0,1.45,22.55,716.0,755.52,568.85
2018,10,5,11,0,908.0,87.0,1.4,23.2,734.0,725.47,545.56
2018,10,5,11,15,896.0,94.0,1.45,23.6,740.5,687.89,516.99
2018,10,5,11,30,884.0,101.0,1.5,24.0,747.0,648.14,486.44
2018,10,5,11,45,733.5,164.5,1.5,24.35,702.0,579.19,433.36
2018,10,5,12,0,583.0,228.0,1.5,24.7,657.0,510.33,380.68
2018,10,5,12,15,467.5,247.5,1.6,24.7,590.0,434.92,324.57
2018,10,5,12,30,352.0,267.0,1.7,24.7,523.0,367.78,274.19
2018,10,5,12,45,602.5,187.0,1.75,24.7,615.5,377.95,275.96
2018,10,5,13,0,853.0,107.0,1.8,24.7,708.0,366.76,257.32
2018,10,5,13,15,777.5,129.0,2.0,24.8,664.5,308.11,209.37
2018,10,5,13,30,702.0,151.0,2.2,24.9,621.0,253.81,166.16
2018,10,5,13,45,704.0,144.5,2.35,25.0,599.5,203.54,125.49
2018,10,5,14,0,706.0,138.0,2.5,25.1,578.0,152.86,89.91
2018,10,5,14,15,773.0,109.0,2.6,24.85,566.0,96.83,60.95
2018,10,5,14,30,840.0,80.0,2.7,24.6,554.0,71.7,55.09
2018,10,5,14,45,821.5,78.0,2.75,24.35,513.5,61.86,47.02
2018,10,5,15,0,803.0,76.0,2.8,24.1,473.0,60.95,46.44
2018,10,5,15,15,779.0,73.0,2.8,24.1,428.5,59.23,45.12
2018,10,5,15,30,755.0,70.0,2.8,24.1,384.0,57.5,43.78
2018,10,5,15,45,709.5,67.5,2.9,23.45,334.0,55.92,42.67
2018,10,5,16,0,664.0,65.0,3.0,22.8,284.0,49.98,37.74
2018,10,5,16,15,623.0,59.0,2.9,22.2,237.5,46.04,34.43
2018,10,5,16,30,582.0,53.0,2.8,21.6,191.0,42.03,30.91
2018,10,5,16,45,487.5,47.0,2.7,20.95,143.0,37.66,26.93
2018,10,5,17,0,393.0,41.0,2.6,20.3,95.0,33.45,22.8
2018,10,5,17,15,269.5,29.0,2.65,19.7,59.0,23.92,12.79
2018,10,5,17,30,146.0,17.0,2.7,19.1,23.0,14.51,0.0
2018,10,5,17,45,73.0,8.5,2.75,18.5,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,146.5,11.5,1.45,13.3,21.0,114.35,0.0
2018,10,6,6,30,293.0,23.0,1.7,14.0,42.0,283.49,123.11
2018,10,6,6,45,421.5,30.0,1.95,14.7,84.5,411.22,325.33
2018,10,6,7,0,550.0,37.0,2.2,15.4,127.0,522.1,422.57
2018,10,6,7,15,618.5,42.0,2.3,16.15,176.0,594.87,482.49
2018,10,6,7,30,687.0,47.0,2.4,16.9,225.0,667.63,538.83
2018,10,6,7,45,731.5,50.5,2.45,17.65,275.5,717.33,574.76
2018,10,6,8,0,776.0,54.0,2.5,18.4,326.0,765.24,607.64
2018,10,6,8,15,805.5,56.5,2.65,19.1,374.0,787.44,621.42
2018,10,6,8,30,835.0,59.0,2.8,19.8,422.0,815.83,639.34
2018,10,6,8,45,856.5,61.0,3.0,20.5,467.0,833.48,649.48
2018,10,6,9,0,878.0,63.0,3.2,21.2,512.0,847.72,657.16
2018,10,6,9,15,890.5,66.0,3.3,21.65,551.5,851.83,657.74
2018,10,6,9,30,903.0,69.0,3.4,22.1,591.0,852.16,655.84
2018,10,6,9,45,910.5,72.5,3.5,22.5,624.0,845.05,649.02
2018,10,6,10,0,918.0,76.0,3.6,22.9,657.0,834.13,639.72
2018,10,6,10,15,927.5,77.0,3.65,23.2,684.5,818.19,627.07
2018,10,6,10,30,937.0,78.0,3.7,23.5,712.0,798.5,611.95
2018,10,6,10,45,831.0,120.0,3.75,23.8,693.5,738.55,567.66
2018,10,6,11,0,725.0,162.0,3.8,24.1,675.0,675.13,518.34
2018,10,6,11,15,461.0,246.0,3.85,24.3,574.0,541.07,415.56
2018,10,6,11,30,197.0,330.0,3.9,24.5,473.0,411.53,315.14
2018,10,6,11,45,288.0,296.5,3.95,24.7,506.5,425.19,325.57
2018,10,6,12,0,379.0,263.0,4.0,24.9,540.0,429.16,327.25
2018,10,6,12,15,645.0,179.5,4.1,25.0,647.0,464.73,351.05
2018,10,6,12,30,911.0,96.0,4.2,25.1,754.0,475.33,352.38
2018,10,6,12,45,929.0,87.0,4.3,25.2,747.5,424.71,307.89
2018,10,6,13,0,947.0,78.0,4.4,25.3,741.0,370.89,259.94
2018,10,6,13,15,942.0,77.0,4.45,25.3,720.0,314.12,209.72
2018,10,6,13,30,937.0,76.0,4.5,25.3,699.0,256.72,159.78
2018,10,6,13,45,929.0,74.5,4.6,25.3,670.5,198.11,112.25
2018,10,6,14,0,921.0,73.0,4.7,25.3,642.0,139.7,72.6
2018,10,6,14,15,908.5,71.0,4.75,25.25,606.0,81.24,49.03
2018,10,6,14,30,896.0,69.0,4.8,25.2,570.0,65.35,49.68
2018,10,6,14,45,879.5,67.5,4.85,25.1,529.0,64.0,48.7
2018,10,6,15,0,863.0,66.0,4.9,25.0,488.0,62.58,47.67
2018,10,6,15,15,840.5,63.5,4.9,25.0,442.5,60.3,45.88
2018,10,6,15,30,818.0,61.0,4.9,25.0,397.0,57.93,44.0
2018,10,6,15,45,783.5,58.0,4.85,24.6,347.5,49.41,36.89
2018,10,6,16,0,749.0,55.0,4.8,24.2,298.0,47.25,35.16
2018,10,6,16,15,694.5,51.5,4.45,23.6,247.0,44.55,32.91
2018,10,6,16,30,640.0,48.0,4.1,23.0,196.0,41.93,30.61
2018,10,6,16,45,539.5,42.5,3.75,22.4,146.0,34.35,23.86
2018,10,6,17,0,439.0,37.0,3.4,21.8,96.0,30.3,19.89
2018,10,6,17,15,307.0,27.0,3.3,21.1,59.5,22.36,10.87
2018,10,6,17,30,175.0,17.0,3.2,20.4,23.0,14.51,0.0
2018,10,6,17,45,87.5,8.5,3.05,19.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.0,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,15,143.0,11.0,3.3,14.85,20.0,111.07,0.0
2018,10,7,6,30,286.0,22.0,3.6,15.4,40.0,274.65,93.7
2018,10,7,6,45,416.0,31.0,3.9,15.95,83.5,407.29,322.06
2018,10,7,7,0,546.0,40.0,4.2,16.5,127.0,529.34,430.62
2018,10,7,7,15,615.0,45.5,4.45,17.05,176.5,594.4,486.81
2018,10,7,7,30,684.0,51.0,4.7,17.6,226.0,668.24,546.59
2018,10,7,7,45,727.5,55.0,5.0,18.15,276.5,717.76,585.2
2018,10,7,8,0,771.0,59.0,5.3,18.7,327.0,765.3,620.75
2018,10,7,8,15,800.0,62.5,5.35,19.3,375.5,797.21,642.11
2018,10,7,8,30,829.0,66.0,5.4,19.9,424.0,826.14,660.63
2018,10,7,8,45,849.0,69.0,5.45,20.45,468.5,834.48,663.71
2018,10,7,9,0,869.0,72.0,5.5,21.0,513.0,848.28,670.87
2018,10,7,9,15,885.0,73.5,5.5,21.5,552.5,853.14,671.34
2018,10,7,9,30,901.0,75.0,5.5,22.0,592.0,854.29,669.27
2018,10,7,9,45,913.0,76.5,5.55,22.45,626.0,848.28,662.58
2018,10,7,10,0,925.0,78.0,5.6,22.9,660.0,838.43,653.34
2018,10,7,10,15,928.5,80.5,5.6,23.3,685.0,819.14,637.36
2018,10,7,10,30,932.0,83.0,5.6,23.7,710.0,796.31,619.05
2018,10,7,10,45,931.5,86.0,5.6,24.05,727.0,767.63,596.78
2018,10,7,11,0,931.0,89.0,5.6,24.4,744.0,735.8,571.35
2018,10,7,11,15,928.5,91.5,5.55,24.65,753.0,699.18,541.34
2018,10,7,11,30,926.0,94.0,5.5,24.9,762.0,659.91,508.98
2018,10,7,11,45,918.5,97.0,5.5,25.15,762.0,615.77,472.62
2018,10,7,12,0,911.0,100.0,5.5,25.4,762.0,569.78,434.19
2018,10,7,12,15,912.5,98.0,5.45,25.6,757.0,522.26,393.77
2018,10,7,12,30,914.0,96.0,5.4,25.8,752.0,472.72,350.86
2018,10,7,12,45,915.0,93.5,5.4,26.0,740.0,420.77,305.2
2018,10,7,13,0,916.0,91.0,5.4,26.2,728.0,367.24,257.48
2018,10,7,13,15,905.0,91.5,5.4,26.3,705.0,311.43,208.21
2018,10,7,13,30,894.0,92.0,5.4,26.4,682.0,255.65,160.02
2018,10,7,13,45,879.0,92.5,5.45,26.45,652.0,199.54,115.23
2018,10,7,14,0,864.0,93.0,5.5,26.5,622.0,136.31,72.54
2018,10,7,14,15,846.5,92.0,5.45,26.5,586.0,80.58,51.43
2018,10,7,14,30,829.0,91.0,5.4,26.5,550.0,70.38,53.64
2018,10,7,14,45,805.0,89.0,5.35,26.45,507.5,69.6,53.15
2018,10,7,15,0,781.0,87.0,5.3,26.4,465.0,68.87,52.71
2018,10,7,15,15,754.0,83.5,5.3,26.4,420.0,67.02,51.3
2018,10,7,15,30,727.0,80.0,5.3,26.4,375.0,59.72,45.26
2018,10,7,15,45,692.0,74.0,4.85,26.05,326.5,56.1,42.36
2018,10,7,16,0,657.0,68.0,4.4,25.7,278.0,52.38,39.32
2018,10,7,16,15,613.0,60.5,3.9,24.85,230.0,47.34,35.12
2018,10,7,16,30,569.0,53.0,3.4,24.0,182.0,42.16,30.65
2018,10,7,16,45,496.0,45.0,2.9,23.2,136.5,36.29,25.39
2018,10,7,17,0,423.0,37.0,2.4,22.4,91.0,30.37,19.8
2018,10,7,17,15,278.0,25.5,2.3,21.65,54.5,21.08,9.07
2018,10,7,17,30,133.0,14.0,2.2,20.9,18.0,11.95,0.0
2018,10,7,17,45,66.5,7.0,2.15,20.15,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.7,14.75,19.5,114.62,0.0
2018,10,8,6,30,297.0,22.0,1.9,15.6,39.0,279.76,62.14
2018,10,8,6,45,428.5,29.0,2.1,16.45,81.5,413.12,321.37
2018,10,8,7,0,560.0,36.0,2.3,17.3,124.0,525.32,421.22
2018,10,8,7,15,627.0,40.5,2.55,17.9,172.5,595.91,480.5
2018,10,8,7,30,694.0,45.0,2.8,18.5,221.0,666.28,536.2
2018,10,8,7,45,736.5,48.5,3.05,19.15,270.5,713.94,572.08
2018,10,8,8,0,779.0,52.0,3.3,19.8,320.0,759.77,604.98
2018,10,8,8,15,806.5,55.0,3.35,20.35,367.5,780.76,617.84
2018,10,8,8,30,834.0,58.0,3.4,20.9,415.0,807.81,634.7
2018,10,8,8,45,853.5,60.0,3.45,21.45,458.5,823.47,642.96
2018,10,8,9,0,873.0,62.0,3.5,22.0,502.0,835.75,648.79
2018,10,8,9,15,887.0,63.5,3.5,22.55,540.0,839.09,648.06
2018,10,8,9,30,901.0,65.0,3.5,23.1,578.0,838.77,644.92
2018,10,8,9,45,910.5,66.5,3.5,23.7,610.5,830.94,636.59
2018,10,8,10,0,920.0,68.0,3.5,24.3,643.0,819.37,625.88
2018,10,8,10,15,927.5,69.0,3.5,24.75,669.0,801.91,611.63
2018,10,8,10,30,935.0,70.0,3.5,25.2,695.0,780.8,595.04
2018,10,8,10,45,939.5,71.0,3.55,25.65,713.5,753.92,574.76
2018,10,8,11,0,944.0,72.0,3.6,26.1,732.0,723.67,551.6
2018,10,8,11,15,946.5,72.0,3.6,26.4,742.5,687.85,523.12
2018,10,8,11,30,949.0,72.0,3.6,26.7,753.0,649.09,492.06
2018,10,8,11,45,950.0,72.5,3.55,26.95,756.0,607.15,458.01
2018,10,8,12,0,951.0,73.0,3.5,27.2,759.0,562.66,421.34
2018,10,8,12,15,949.5,72.5,3.5,27.35,753.5,513.75,380.82
2018,10,8,12,30,948.0,72.0,3.5,27.5,748.0,462.97,337.82
2018,10,8,12,45,944.0,72.0,3.45,27.65,734.5,410.02,292.08
2018,10,8,13,0,940.0,72.0,3.4,27.8,721.0,355.85,244.6
2018,10,8,13,15,933.5,72.0,3.3,27.85,700.0,300.05,195.77
2018,10,8,13,30,927.0,72.0,3.2,27.9,679.0,243.76,147.64
2018,10,8,13,45,918.5,70.5,3.15,27.9,650.5,185.84,102.01
2018,10,8,14,0,910.0,69.0,3.1,27.9,622.0,128.2,64.96
2018,10,8,14,15,898.0,68.0,3.0,27.85,587.5,71.3,53.92
2018,10,8,14,30,886.0,67.0,2.9,27.8,553.0,63.82,47.88
2018,10,8,14,45,869.5,65.0,2.85,27.7,512.5,62.09,46.6
2018,10,8,15,0,853.0,63.0,2.8,27.6,472.0,60.29,45.25
2018,10,8,15,15,830.0,60.5,2.8,27.6,426.5,57.97,43.44
2018,10,8,15,30,807.0,58.0,2.8,27.6,381.0,55.56,41.53
2018,10,8,15,45,773.5,55.0,2.5,27.1,332.5,47.1,34.55
2018,10,8,16,0,740.0,52.0,2.2,26.6,284.0,44.89,32.79
2018,10,8,16,15,682.0,48.5,1.9,25.8,233.5,42.1,30.49
2018,10,8,16,30,624.0,45.0,1.6,25.0,183.0,39.4,28.14
2018,10,8,16,45,534.5,39.0,1.3,24.15,135.5,34.42,23.66
2018,10,8,17,0,445.0,33.0,1.0,23.3,88.0,27.11,16.92
2018,10,8,17,15,301.0,23.5,1.05,22.5,53.0,19.47,6.86
2018,10,8,17,30,157.0,14.0,1.1,21.7,18.0,11.95,0.0
2018,10,8,17,45,78.5,7.0,1.1,20.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,6,15,121.0,11.5,1.05,13.65,18.0,95.26,0.0
2018,10,9,6,30,242.0,23.0,1.1,14.3,36.0,236.39,16.58
2018,10,9,6,45,374.0,31.0,1.2,15.0,76.5,372.92,288.89
2018,10,9,7,0,506.0,39.0,1.3,15.7,117.0,493.29,395.16
2018,10,9,7,15,579.5,45.0,1.25,16.3,165.5,561.0,450.43
2018,10,9,7,30,653.0,51.0,1.2,16.9,214.0,638.08,508.87
2018,10,9,7,45,700.0,55.0,1.1,17.55,263.5,689.78,544.6
2018,10,9,8,0,747.0,59.0,1.0,18.2,313.0,739.61,576.82
2018,10,9,8,15,778.5,61.5,0.95,18.95,360.5,771.85,595.43
2018,10,9,8,30,810.0,64.0,0.9,19.7,408.0,801.21,611.38
2018,10,9,8,45,832.0,66.0,0.85,20.5,451.5,809.89,612.66
2018,10,9,9,0,854.0,68.0,0.8,21.3,495.0,824.04,617.77
2018,10,9,9,15,869.0,70.5,0.8,22.15,534.0,829.31,617.54
2018,10,9,9,30,884.0,73.0,0.8,23.0,573.0,830.89,615.07
2018,10,9,9,45,894.5,74.5,0.75,23.8,605.5,823.8,606.4
2018,10,9,10,0,905.0,76.0,0.7,24.6,638.0,812.99,595.61
2018,10,9,10,15,914.0,77.0,0.8,25.2,664.5,796.72,584.33
2018,10,9,10,30,923.0,78.0,0.9,25.8,691.0,776.77,570.68
2018,10,9,10,45,919.5,82.0,1.0,26.4,707.0,747.37,550.73
2018,10,9,11,0,916.0,86.0,1.1,27.0,723.0,714.99,527.44
2018,10,9,11,15,915.5,88.0,1.35,27.3,732.5,679.79,503.17
2018,10,9,11,30,915.0,90.0,1.6,27.6,742.0,641.86,475.8
2018,10,9,11,45,858.5,114.5,1.8,27.85,728.0,591.81,438.18
2018,10,9,12,0,802.0,139.0,2.0,28.1,714.0,540.72,399.05
2018,10,9,12,15,771.5,149.5,2.2,28.1,699.5,490.12,359.82
2018,10,9,12,30,741.0,160.0,2.4,28.1,685.0,441.33,320.85
2018,10,9,12,45,725.0,162.5,2.6,28.15,668.0,392.7,280.89
2018,10,9,13,0,709.0,165.0,2.8,28.2,651.0,344.48,240.5
2018,10,9,13,15,740.5,148.0,3.0,27.95,642.0,294.59,197.37
2018,10,9,13,30,772.0,131.0,3.2,27.7,633.0,246.92,156.08
2018,10,9,13,45,730.5,137.0,3.4,27.5,595.5,189.88,113.33
2018,10,9,14,0,689.0,143.0,3.6,27.3,558.0,142.79,84.94
2018,10,9,14,15,641.0,147.0,3.75,26.85,515.5,98.8,77.01
2018,10,9,14,30,593.0,151.0,3.9,26.4,473.0,100.82,79.07
2018,10,9,14,45,593.5,137.0,4.05,26.0,439.0,93.45,73.25
2018,10,9,15,0,594.0,123.0,4.2,25.6,405.0,85.78,67.14
2018,10,9,15,15,662.0,98.0,4.2,25.6,383.5,70.69,54.6
2018,10,9,15,30,730.0,73.0,4.2,25.6,362.0,59.97,45.66
2018,10,9,15,45,713.0,67.0,4.2,24.3,319.0,56.02,42.63
2018,10,9,16,0,696.0,61.0,4.2,23.0,276.0,51.9,39.37
2018,10,9,16,15,641.0,56.0,4.05,22.15,226.5,44.28,32.86
2018,10,9,16,30,586.0,51.0,3.9,21.3,177.0,40.88,29.85
2018,10,9,16,45,493.0,44.0,3.7,20.5,130.5,35.68,25.07
2018,10,9,17,0,400.0,37.0,3.5,19.7,84.0,30.58,19.96
2018,10,9,17,15,248.0,25.0,3.4,18.95,49.5,20.86,6.29
2018,10,9,17,30,96.0,13.0,3.3,18.2,15.0,11.1,0.0
2018,10,9,17,45,48.0,6.5,3.15,17.4,7.5,0.0,0.0
