Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,11.0,0.8,12.45,14.5,57.59,0.0
2018,10,10,6,30,137.0,22.0,0.9,12.9,29.0,159.26,0.0
2018,10,10,6,45,270.0,34.5,1.05,13.3,68.5,295.6,229.58
2018,10,10,7,0,403.0,47.0,1.2,13.7,108.0,420.04,341.3
2018,10,10,7,15,488.0,54.5,1.15,14.05,155.5,505.37,411.56
2018,10,10,7,30,573.0,62.0,1.1,14.4,203.0,591.3,478.29
2018,10,10,7,45,625.5,67.5,1.05,14.8,252.0,647.54,519.23
2018,10,10,8,0,678.0,73.0,1.0,15.2,301.0,702.35,557.11
2018,10,10,8,15,714.0,76.5,0.9,15.75,348.0,738.42,578.89
2018,10,10,8,30,750.0,80.0,0.8,16.3,395.0,767.21,594.69
2018,10,10,8,45,777.0,81.5,0.75,16.9,438.5,788.17,605.14
2018,10,10,9,0,804.0,83.0,0.7,17.5,482.0,805.65,613.03
2018,10,10,9,15,825.0,84.0,0.8,18.25,521.0,813.82,616.7
2018,10,10,9,30,846.0,85.0,0.9,19.0,560.0,818.24,617.98
2018,10,10,9,45,863.0,84.5,1.0,19.75,593.5,806.31,608.31
2018,10,10,10,0,880.0,84.0,1.1,20.5,627.0,798.66,601.8
2018,10,10,10,15,888.5,85.0,1.05,21.0,652.5,782.27,588.04
2018,10,10,10,30,897.0,86.0,1.0,21.5,678.0,762.34,572.17
2018,10,10,10,45,902.0,87.0,1.0,22.05,696.0,736.38,552.94
2018,10,10,11,0,907.0,88.0,1.0,22.6,714.0,707.15,530.05
2018,10,10,11,15,909.0,89.0,0.9,22.9,724.5,672.83,502.63
2018,10,10,11,30,911.0,90.0,0.8,23.2,735.0,635.67,472.88
2018,10,10,11,45,911.5,89.5,0.75,23.55,737.0,593.61,439.67
2018,10,10,12,0,912.0,89.0,0.7,23.9,739.0,549.23,404.1
2018,10,10,12,15,909.0,89.5,0.8,24.05,733.0,501.93,366.97
2018,10,10,12,30,906.0,90.0,0.9,24.2,727.0,452.95,327.2
2018,10,10,12,45,900.5,90.0,0.95,24.35,713.0,401.21,283.86
2018,10,10,13,0,895.0,90.0,1.0,24.5,699.0,348.49,238.77
2018,10,10,13,15,888.0,89.5,1.2,24.45,678.0,294.27,192.64
2018,10,10,13,30,881.0,89.0,1.4,24.4,657.0,239.7,146.95
2018,10,10,13,45,870.5,87.5,1.55,24.4,628.5,183.84,103.89
2018,10,10,14,0,860.0,86.0,1.7,24.4,600.0,128.51,69.83
2018,10,10,14,15,845.5,84.5,1.9,24.2,565.0,65.77,50.12
2018,10,10,14,30,831.0,83.0,2.1,24.0,530.0,65.28,49.95
2018,10,10,14,45,811.0,80.5,2.25,23.8,489.5,64.04,49.07
2018,10,10,15,0,791.0,78.0,2.4,23.6,449.0,62.79,48.2
2018,10,10,15,15,764.5,75.0,2.4,23.6,404.5,61.09,46.89
2018,10,10,15,30,738.0,72.0,2.4,23.6,360.0,59.4,45.58
2018,10,10,15,45,697.0,68.5,2.75,22.65,312.0,57.18,43.95
2018,10,10,16,0,656.0,65.0,3.1,21.7,264.0,50.47,38.35
2018,10,10,16,15,595.0,59.5,3.15,20.95,215.0,46.78,35.2
2018,10,10,16,30,534.0,54.0,3.2,20.2,166.0,43.13,31.92
2018,10,10,16,45,439.0,45.5,3.25,19.45,121.0,36.83,26.12
2018,10,10,17,0,344.0,37.0,3.3,18.7,76.0,30.55,19.86
2018,10,10,17,15,208.0,24.0,3.3,17.95,44.0,20.01,3.65
2018,10,10,17,30,72.0,11.0,3.3,17.2,12.0,9.39,0.0
2018,10,10,17,45,36.0,5.5,3.3,16.5,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,11,6,15,51.5,11.0,0.8,12.55,13.5,45.5,0.0
2018,10,11,6,30,103.0,22.0,0.9,13.0,27.0,132.98,0.0
2018,10,11,6,45,206.0,38.0,1.05,13.45,63.0,254.29,194.99
2018,10,11,7,0,309.0,54.0,1.2,13.9,99.0,354.79,289.02
2018,10,11,7,15,351.0,64.0,1.15,14.25,134.0,402.22,330.99
2018,10,11,7,30,393.0,74.0,1.1,14.6,169.0,450.97,371.22
2018,10,11,7,45,394.0,87.5,1.05,15.0,201.0,470.61,386.12
2018,10,11,8,0,395.0,101.0,1.0,15.4,233.0,488.46,398.47
2018,10,11,8,15,445.0,112.0,0.9,16.0,281.0,542.85,437.73
2018,10,11,8,30,495.0,123.0,0.8,16.6,329.0,595.65,473.72
2018,10,11,8,45,580.0,122.5,0.7,17.2,389.0,671.12,524.26
2018,10,11,9,0,665.0,122.0,0.6,17.8,449.0,735.77,564.66
2018,10,11,9,15,709.0,119.0,0.65,18.45,492.5,758.91,577.62
2018,10,11,9,30,753.0,116.0,0.7,19.1,536.0,778.0,588.32
2018,10,11,9,45,778.5,114.0,0.75,19.8,570.5,775.19,584.15
2018,10,11,10,0,804.0,112.0,0.8,20.5,605.0,773.23,580.98
2018,10,11,10,15,815.0,113.0,0.9,20.9,630.5,759.2,571.1
2018,10,11,10,30,826.0,114.0,1.0,21.3,656.0,741.62,558.89
2018,10,11,10,45,833.5,115.0,1.1,21.75,674.5,718.01,541.24
2018,10,11,11,0,841.0,116.0,1.2,22.2,693.0,691.1,520.96
2018,10,11,11,15,847.0,116.0,1.25,22.55,704.5,659.06,496.39
2018,10,11,11,30,853.0,116.0,1.3,22.9,716.0,624.06,469.2
2018,10,11,11,45,857.0,114.5,1.35,23.2,719.0,583.74,437.64
2018,10,11,12,0,861.0,113.0,1.4,23.5,722.0,540.94,403.41
2018,10,11,12,15,862.0,111.5,1.45,23.7,717.5,494.47,365.64
2018,10,11,12,30,863.0,110.0,1.5,23.9,713.0,446.14,325.34
2018,10,11,12,45,863.0,107.5,1.5,24.1,700.5,394.98,281.66
2018,10,11,13,0,863.0,105.0,1.5,24.3,688.0,342.49,236.12
2018,10,11,13,15,857.5,103.0,1.55,24.35,667.5,287.92,189.13
2018,10,11,13,30,852.0,101.0,1.6,24.4,647.0,233.02,142.99
2018,10,11,13,45,843.5,98.5,1.65,24.45,619.0,177.26,100.15
2018,10,11,14,0,835.0,96.0,1.7,24.5,591.0,121.97,66.52
2018,10,11,14,15,821.5,93.5,1.75,24.45,556.5,71.65,55.03
2018,10,11,14,30,808.0,91.0,1.8,24.4,522.0,70.67,54.41
2018,10,11,14,45,789.5,87.5,1.8,24.3,482.0,68.9,53.09
2018,10,11,15,0,771.0,84.0,1.8,24.2,442.0,67.1,51.74
2018,10,11,15,15,743.5,80.0,1.8,24.2,397.0,64.79,49.93
2018,10,11,15,30,716.0,76.0,1.8,24.2,352.0,62.45,48.07
2018,10,11,15,45,675.0,72.0,1.8,23.7,304.5,54.96,41.85
2018,10,11,16,0,634.0,68.0,1.8,23.2,257.0,52.69,40.02
2018,10,11,16,15,572.0,62.0,1.6,22.45,209.0,48.73,36.65
2018,10,11,16,30,510.0,56.0,1.4,21.7,161.0,44.79,33.12
2018,10,11,16,45,411.5,47.0,1.25,20.9,116.5,38.16,27.05
2018,10,11,17,0,313.0,38.0,1.1,20.1,72.0,31.54,20.37
2018,10,11,17,15,188.0,24.0,1.2,19.45,41.5,18.73,0.06
2018,10,11,17,30,63.0,10.0,1.3,18.8,11.0,8.54,0.0
2018,10,11,17,45,31.5,5.0,1.45,18.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,78.0,10.0,0.75,13.2,13.5,63.03,0.0
2018,10,12,6,30,156.0,20.0,0.8,13.7,27.0,166.46,0.0
2018,10,12,6,45,287.0,31.5,0.85,14.2,65.0,303.99,229.53
2018,10,12,7,0,418.0,43.0,0.9,14.7,103.0,424.78,341.18
2018,10,12,7,15,498.0,51.0,1.0,15.35,150.0,505.79,408.31
2018,10,12,7,30,578.0,59.0,1.1,16.0,197.0,587.63,472.38
2018,10,12,7,45,630.0,64.0,1.2,16.7,245.5,642.31,513.08
2018,10,12,8,0,682.0,69.0,1.3,17.4,294.0,695.57,550.95
2018,10,12,8,15,717.5,73.0,1.4,18.5,341.0,726.48,570.46
2018,10,12,8,30,753.0,77.0,1.5,19.6,388.0,760.56,591.63
2018,10,12,8,45,779.0,79.5,1.65,20.65,431.5,781.57,603.61
2018,10,12,9,0,805.0,82.0,1.8,21.7,475.0,799.14,613.05
2018,10,12,9,15,828.5,82.5,1.8,22.4,515.0,808.53,616.2
2018,10,12,9,30,852.0,83.0,1.8,23.1,555.0,814.13,616.86
2018,10,12,9,45,871.5,82.0,1.85,23.8,589.0,803.53,607.07
2018,10,12,10,0,891.0,81.0,1.9,24.5,623.0,796.94,600.34
2018,10,12,10,15,900.0,82.5,2.0,25.15,649.5,781.17,587.95
2018,10,12,10,30,909.0,84.0,2.1,25.8,676.0,761.75,573.23
2018,10,12,10,45,915.0,84.5,2.25,26.45,694.5,735.56,554.14
2018,10,12,11,0,921.0,85.0,2.4,27.1,713.0,706.04,531.05
2018,10,12,11,15,925.0,85.5,2.5,27.45,724.0,672.01,504.65
2018,10,12,11,30,929.0,86.0,2.6,27.8,735.0,634.96,475.53
2018,10,12,11,45,930.5,86.0,2.7,28.15,738.0,593.22,442.31
2018,10,12,12,0,932.0,86.0,2.8,28.5,741.0,548.98,406.4
2018,10,12,12,15,931.0,86.0,2.85,28.65,736.0,501.3,367.16
2018,10,12,12,30,930.0,86.0,2.9,28.8,731.0,451.73,325.41
2018,10,12,12,45,926.5,85.5,3.0,28.95,717.5,399.19,280.5
2018,10,12,13,0,923.0,85.0,3.1,29.1,704.0,345.44,233.88
2018,10,12,13,15,916.5,84.0,3.15,29.1,682.5,289.62,185.81
2018,10,12,13,30,910.0,83.0,3.2,29.1,661.0,233.39,138.89
2018,10,12,13,45,900.5,81.5,3.2,29.1,632.5,176.24,95.86
2018,10,12,14,0,891.0,80.0,3.2,29.1,604.0,119.49,63.03
2018,10,12,14,15,877.5,78.0,3.25,28.9,568.5,71.02,53.55
2018,10,12,14,30,864.0,76.0,3.3,28.7,533.0,69.49,52.5
2018,10,12,14,45,846.0,74.0,3.35,28.55,492.5,60.14,44.88
2018,10,12,15,0,828.0,72.0,3.4,28.4,452.0,59.11,44.18
2018,10,12,15,15,802.5,69.0,3.4,28.4,406.5,57.24,42.74
2018,10,12,15,30,777.0,66.0,3.4,28.4,361.0,55.36,41.27
2018,10,12,15,45,740.0,62.0,3.25,27.6,312.5,52.57,39.13
2018,10,12,16,0,703.0,58.0,3.1,26.8,264.0,49.78,36.91
2018,10,12,16,15,619.0,54.0,2.75,25.6,210.5,42.85,31.1
2018,10,12,16,30,535.0,50.0,2.4,24.4,157.0,40.1,28.68
2018,10,12,16,45,445.0,40.5,2.1,23.25,112.5,32.86,22.2
2018,10,12,17,0,355.0,31.0,1.8,22.1,68.0,25.53,15.03
2018,10,12,17,15,222.5,20.0,1.8,21.3,39.0,16.64,0.0
2018,10,12,17,30,90.0,9.0,1.8,20.5,10.0,7.68,0.0
2018,10,12,17,45,45.0,4.5,1.85,19.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.5,1.3,12.7,14.0,8.11,0.0
2018,10,13,6,30,218.0,19.0,1.4,13.4,28.0,173.64,0.0
2018,10,13,6,45,367.0,28.0,1.5,14.1,68.5,359.89,268.18
2018,10,13,7,0,516.0,37.0,1.6,14.8,109.0,492.23,394.33
2018,10,13,7,15,593.0,42.5,1.75,15.55,157.5,560.87,453.01
2018,10,13,7,30,670.0,48.0,1.9,16.3,206.0,639.23,515.12
2018,10,13,7,45,717.5,52.0,2.0,17.0,255.5,690.67,553.67
2018,10,13,8,0,765.0,56.0,2.1,17.7,305.0,740.21,588.9
2018,10,13,8,15,796.5,59.0,2.15,18.6,353.0,772.56,609.39
2018,10,13,8,30,828.0,62.0,2.2,19.5,401.0,801.97,627.07
2018,10,13,8,45,851.0,65.0,2.25,20.45,446.0,812.49,630.8
2018,10,13,9,0,874.0,68.0,2.3,21.4,491.0,828.11,638.13
2018,10,13,9,15,889.5,69.5,2.3,22.15,530.0,831.91,637.21
2018,10,13,9,30,905.0,71.0,2.3,22.9,569.0,832.01,633.94
2018,10,13,9,45,915.5,72.5,2.3,23.6,601.5,824.26,625.57
2018,10,13,10,0,926.0,74.0,2.3,24.3,634.0,812.75,614.87
2018,10,13,10,15,933.5,75.5,2.35,24.85,660.0,795.15,600.93
2018,10,13,10,30,941.0,77.0,2.4,25.4,686.0,773.87,584.63
2018,10,13,10,45,946.0,78.0,2.45,25.9,704.5,746.68,564.48
2018,10,13,11,0,951.0,79.0,2.5,26.4,723.0,716.09,540.17
2018,10,13,11,15,953.0,79.5,2.55,26.65,733.0,679.83,511.99
2018,10,13,11,30,955.0,80.0,2.6,26.9,743.0,640.63,481.14
2018,10,13,11,45,955.0,80.0,2.65,27.15,745.0,597.11,446.46
2018,10,13,12,0,955.0,80.0,2.7,27.4,747.0,551.18,409.12
2018,10,13,12,15,953.0,80.0,2.75,27.45,741.0,502.11,368.76
2018,10,13,12,30,951.0,80.0,2.8,27.5,735.0,451.21,325.86
2018,10,13,12,45,947.5,79.0,2.85,27.55,721.0,397.34,279.65
2018,10,13,13,0,944.0,78.0,2.9,27.6,707.0,342.27,231.71
2018,10,13,13,15,937.5,77.5,2.95,27.5,685.5,285.89,182.95
2018,10,13,13,30,931.0,77.0,3.0,27.4,664.0,229.05,135.45
2018,10,13,13,45,921.5,76.0,3.05,27.3,635.0,171.25,92.17
2018,10,13,14,0,912.0,75.0,3.1,27.2,606.0,113.83,59.8
2018,10,13,14,15,899.0,73.0,3.1,26.95,570.5,68.07,51.56
2018,10,13,14,30,886.0,71.0,3.1,26.7,535.0,66.47,50.44
2018,10,13,14,45,867.5,69.0,3.15,26.5,493.5,64.71,49.14
2018,10,13,15,0,849.0,67.0,3.2,26.3,452.0,62.88,47.78
2018,10,13,15,15,823.5,64.5,3.2,26.3,406.5,54.19,40.56
2018,10,13,15,30,798.0,62.0,3.2,26.3,361.0,52.57,39.29
2018,10,13,15,45,760.5,58.0,3.2,25.35,312.0,49.64,37.03
2018,10,13,16,0,723.0,54.0,3.2,24.4,263.0,46.7,34.66
2018,10,13,16,15,665.5,49.0,3.0,23.35,213.0,42.77,31.34
2018,10,13,16,30,608.0,44.0,2.8,22.3,163.0,38.87,27.86
2018,10,13,16,45,511.0,37.0,2.55,21.3,117.0,30.29,20.16
2018,10,13,17,0,414.0,30.0,2.3,20.3,71.0,24.94,14.41
2018,10,13,17,15,253.0,19.5,2.3,19.35,40.0,16.36,0.0
2018,10,13,17,30,92.0,9.0,2.3,18.4,9.0,7.68,0.0
2018,10,13,17,45,46.0,4.5,2.25,17.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,6,15,93.5,8.5,1.35,11.15,12.5,0.0,0.0
2018,10,14,6,30,187.0,17.0,1.5,11.8,25.0,149.01,0.0
2018,10,14,6,45,339.0,27.5,1.65,12.5,65.0,337.33,248.78
2018,10,14,7,0,491.0,38.0,1.8,13.2,105.0,472.59,381.66
2018,10,14,7,15,443.0,49.0,1.85,13.85,128.5,456.34,375.09
2018,10,14,7,30,395.0,60.0,1.9,14.5,152.0,436.74,362.36
2018,10,14,7,45,424.0,77.0,2.0,15.1,196.0,476.98,395.2
2018,10,14,8,0,453.0,94.0,2.1,15.7,240.0,523.6,431.1
2018,10,14,8,15,635.5,80.5,2.1,16.4,319.5,667.52,538.75
2018,10,14,8,30,818.0,67.0,2.1,17.1,399.0,797.11,629.66
2018,10,14,8,45,843.0,69.5,2.1,17.75,444.0,816.89,639.39
2018,10,14,9,0,868.0,72.0,2.1,18.4,489.0,824.89,641.65
2018,10,14,9,15,885.0,74.0,2.1,19.05,528.5,830.35,642.24
2018,10,14,9,30,902.0,76.0,2.1,19.7,568.0,832.06,640.33
2018,10,14,9,45,915.0,78.0,2.05,20.3,602.5,826.69,633.35
2018,10,14,10,0,928.0,80.0,2.0,20.9,637.0,817.42,623.93
2018,10,14,10,15,937.0,81.0,2.05,21.5,663.5,800.09,610.03
2018,10,14,10,30,946.0,82.0,2.1,22.1,690.0,779.03,593.75
2018,10,14,10,45,955.0,82.0,2.1,22.65,710.5,753.23,573.75
2018,10,14,11,0,964.0,82.0,2.1,23.2,731.0,723.79,549.75
2018,10,14,11,15,968.0,82.0,2.15,23.7,742.0,687.69,521.09
2018,10,14,11,30,972.0,82.0,2.2,24.2,753.0,648.48,489.67
2018,10,14,11,45,974.0,81.5,2.25,24.65,755.5,604.78,454.38
2018,10,14,12,0,976.0,81.0,2.3,25.1,758.0,558.47,416.28
2018,10,14,12,15,976.0,80.5,2.35,25.4,753.0,508.84,374.92
2018,10,14,12,30,976.0,80.0,2.4,25.7,748.0,457.15,330.86
2018,10,14,12,45,974.5,80.0,2.45,26.0,735.5,403.51,284.23
2018,10,14,13,0,973.0,80.0,2.5,26.3,723.0,348.35,235.69
2018,10,14,13,15,968.0,78.5,2.55,26.4,701.0,289.93,185.05
2018,10,14,13,30,963.0,77.0,2.6,26.5,679.0,230.91,135.77
2018,10,14,13,45,954.5,75.0,2.65,26.6,649.5,170.74,91.02
2018,10,14,14,0,946.0,73.0,2.7,26.7,620.0,110.84,58.07
2018,10,14,14,15,933.0,72.0,2.75,26.65,584.0,67.94,51.54
2018,10,14,14,30,920.0,71.0,2.8,26.6,548.0,66.97,50.9
2018,10,14,14,45,902.5,68.5,2.8,26.55,505.5,64.84,49.26
2018,10,14,15,0,885.0,66.0,2.8,26.5,463.0,62.62,47.54
2018,10,14,15,15,859.5,63.0,2.8,26.5,416.0,59.85,45.33
2018,10,14,15,30,834.0,60.0,2.8,26.5,369.0,51.48,38.34
2018,10,14,15,45,799.0,56.5,2.45,25.8,319.5,48.88,36.31
2018,10,14,16,0,764.0,53.0,2.1,25.1,270.0,46.29,34.2
2018,10,14,16,15,709.5,48.5,1.9,23.8,219.5,42.73,31.23
2018,10,14,16,30,655.0,44.0,1.7,22.5,169.0,39.23,28.11
2018,10,14,16,45,548.5,37.0,1.45,21.2,120.5,33.28,22.64
2018,10,14,17,0,442.0,30.0,1.2,19.9,72.0,25.14,14.26
2018,10,14,17,15,260.5,19.0,1.3,19.2,40.0,16.03,0.0
2018,10,14,17,30,79.0,8.0,1.4,18.5,8.0,6.83,0.0
2018,10,14,17,45,39.5,4.0,1.45,17.85,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,15,6,15,114.5,9.0,1.5,11.1,13.5,0.0,0.0
2018,10,15,6,30,229.0,18.0,1.6,11.9,27.0,179.4,0.0
2018,10,15,6,45,383.5,26.5,1.65,12.7,67.0,366.86,263.07
2018,10,15,7,0,538.0,35.0,1.7,13.5,107.0,493.3,395.61
2018,10,15,7,15,616.0,40.5,1.85,14.3,156.0,572.55,463.62
2018,10,15,7,30,694.0,46.0,2.0,15.1,205.0,651.37,526.59
2018,10,15,7,45,741.5,50.0,2.1,15.85,255.5,702.64,565.35
2018,10,15,8,0,789.0,54.0,2.2,16.6,306.0,751.96,600.61
2018,10,15,8,15,820.5,57.0,2.15,17.55,354.0,784.12,620.25
2018,10,15,8,30,852.0,60.0,2.1,18.5,402.0,804.84,630.86
2018,10,15,8,45,874.0,62.0,2.1,19.5,446.5,821.48,638.5
2018,10,15,9,0,896.0,64.0,2.1,20.5,491.0,834.68,643.53
2018,10,15,9,15,911.5,66.0,2.0,21.25,530.5,838.81,641.95
2018,10,15,9,30,927.0,68.0,1.9,22.0,570.0,839.14,637.87
2018,10,15,9,45,938.0,70.0,1.85,22.8,604.0,831.94,629.19
2018,10,15,10,0,949.0,72.0,1.8,23.6,638.0,820.84,618.13
2018,10,15,10,15,956.5,73.5,1.65,24.2,664.0,802.63,601.99
2018,10,15,10,30,964.0,75.0,1.5,24.8,690.0,780.66,583.59
2018,10,15,10,45,969.0,75.5,1.35,25.4,708.5,752.21,560.76
2018,10,15,11,0,974.0,76.0,1.2,26.0,727.0,720.33,534.16
2018,10,15,11,15,975.0,76.5,1.05,26.4,736.5,682.64,503.77
2018,10,15,11,30,976.0,77.0,0.9,26.8,746.0,642.04,471.02
2018,10,15,11,45,976.0,77.5,0.75,27.2,748.0,598.16,435.48
2018,10,15,12,0,976.0,78.0,0.6,27.6,750.0,551.79,397.55
2018,10,15,12,15,974.5,77.5,0.7,27.8,744.0,501.59,358.46
2018,10,15,12,30,973.0,77.0,0.8,28.0,738.0,449.49,316.48
2018,10,15,12,45,969.5,76.5,0.9,28.15,724.0,395.02,271.42
2018,10,15,13,0,966.0,76.0,1.0,28.3,710.0,339.28,224.33
2018,10,15,13,15,959.5,75.5,1.15,28.35,688.0,281.82,176.03
2018,10,15,13,30,953.0,75.0,1.3,28.4,666.0,223.89,128.97
2018,10,15,13,45,944.0,73.5,1.45,28.4,636.5,164.7,86.26
2018,10,15,14,0,935.0,72.0,1.6,28.4,607.0,105.84,55.44
2018,10,15,14,15,921.5,70.5,1.75,28.2,571.0,66.74,50.19
2018,10,15,14,30,908.0,69.0,1.9,28.0,535.0,65.41,49.3
2018,10,15,14,45,889.5,66.5,2.0,27.85,493.0,63.25,47.66
2018,10,15,15,0,871.0,64.0,2.1,27.7,451.0,61.0,45.94
2018,10,15,15,15,845.0,62.0,2.1,27.7,405.0,58.92,44.32
2018,10,15,15,30,819.0,60.0,2.1,27.7,359.0,51.38,38.06
2018,10,15,15,45,782.5,56.0,2.0,26.8,309.5,48.39,35.73
2018,10,15,16,0,746.0,52.0,1.9,25.9,260.0,45.38,33.3
2018,10,15,16,15,679.0,48.0,1.75,24.6,209.0,42.17,30.61
2018,10,15,16,30,612.0,44.0,1.6,23.3,158.0,39.09,27.85
2018,10,15,16,45,494.0,36.0,1.45,22.0,110.0,29.57,19.35
2018,10,15,17,0,376.0,28.0,1.3,20.7,62.0,23.29,12.3
2018,10,15,17,15,222.5,17.0,1.3,19.9,34.0,14.51,0.0
2018,10,15,17,30,69.0,6.0,1.3,19.1,6.0,5.12,0.0
2018,10,15,17,45,34.5,3.0,1.35,18.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,6,15,109.5,9.0,1.2,11.3,12.5,0.0,0.0
2018,10,16,6,30,219.0,18.0,1.2,11.8,25.0,171.59,0.0
2018,10,16,6,45,372.5,26.5,1.25,12.3,64.5,355.2,246.73
2018,10,16,7,0,526.0,35.0,1.3,12.8,104.0,481.91,385.4
2018,10,16,7,15,604.5,40.5,1.35,13.5,152.0,561.3,453.33
2018,10,16,7,30,683.0,46.0,1.4,14.2,200.0,640.1,515.72
2018,10,16,7,45,731.5,50.5,1.45,14.85,250.5,692.53,555.07
2018,10,16,8,0,780.0,55.0,1.5,15.5,301.0,743.05,590.9
2018,10,16,8,15,812.0,58.0,1.45,16.4,349.0,775.42,610.45
2018,10,16,8,30,844.0,61.0,1.4,17.3,397.0,796.44,621.13
2018,10,16,8,45,866.5,63.5,1.4,18.15,441.5,813.99,629.67
2018,10,16,9,0,889.0,66.0,1.4,19.0,486.0,828.08,635.63
2018,10,16,9,15,904.5,67.5,1.45,19.85,525.0,831.47,634.8
2018,10,16,9,30,920.0,69.0,1.5,20.7,564.0,831.12,631.61
2018,10,16,9,45,930.0,71.0,1.55,21.6,596.5,823.14,623.26
2018,10,16,10,0,940.0,73.0,1.6,22.5,629.0,811.32,612.54
2018,10,16,10,15,946.5,74.0,1.65,23.1,654.0,791.94,597.54
2018,10,16,10,30,953.0,75.0,1.7,23.7,679.0,768.93,580.26
2018,10,16,10,45,957.5,75.5,1.7,24.3,697.0,740.44,558.4
2018,10,16,11,0,962.0,76.0,1.7,24.9,715.0,708.59,532.88
2018,10,16,11,15,964.5,77.0,1.8,25.3,725.5,672.75,505.27
2018,10,16,11,30,967.0,78.0,1.9,25.7,736.0,633.9,474.82
2018,10,16,11,45,967.5,78.0,1.95,26.05,738.0,590.18,439.92
2018,10,16,12,0,968.0,78.0,2.0,26.4,740.0,543.98,402.28
2018,10,16,12,15,966.0,78.0,2.05,26.65,734.0,494.4,361.26
2018,10,16,12,30,964.0,78.0,2.1,26.9,728.0,442.96,317.7
2018,10,16,12,45,960.0,77.5,2.1,27.1,714.0,388.8,271.04
2018,10,16,13,0,956.0,77.0,2.1,27.3,700.0,333.44,222.82
2018,10,16,13,15,949.5,76.0,2.1,27.3,678.0,276.18,173.66
2018,10,16,13,30,943.0,75.0,2.1,27.3,656.0,218.47,126.26
2018,10,16,13,45,933.5,73.5,2.1,27.35,626.5,159.87,83.99
2018,10,16,14,0,924.0,72.0,2.1,27.4,597.0,101.66,54.3
2018,10,16,14,15,910.5,70.5,2.15,27.25,561.0,66.55,50.28
2018,10,16,14,30,897.0,69.0,2.2,27.1,525.0,65.22,49.36
2018,10,16,14,45,878.5,66.5,2.2,27.0,483.5,63.07,47.71
2018,10,16,15,0,860.0,64.0,2.2,26.9,442.0,60.82,45.97
2018,10,16,15,15,833.5,61.5,2.2,26.9,396.0,52.25,38.85
2018,10,16,15,30,807.0,59.0,2.2,26.9,350.0,50.53,37.49
2018,10,16,15,45,766.5,55.5,2.0,26.0,300.5,47.9,35.45
2018,10,16,16,0,726.0,52.0,1.8,25.1,251.0,45.29,33.33
2018,10,16,16,15,663.5,47.0,1.7,23.8,201.0,41.27,29.94
2018,10,16,16,30,601.0,42.0,1.6,22.5,151.0,37.31,26.39
2018,10,16,16,45,496.5,35.0,1.45,21.2,106.0,28.82,18.72
2018,10,16,17,0,392.0,28.0,1.3,19.9,61.0,23.46,11.89
2018,10,16,17,15,226.0,17.5,1.35,19.2,33.5,14.94,0.0
2018,10,16,17,30,60.0,7.0,1.4,18.5,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.5,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.95,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.4,19.0,113.68,0.0
2018,10,17,6,45,304.0,25.5,1.15,11.85,57.0,300.29,201.41
2018,10,17,7,0,466.0,36.0,1.2,12.3,95.0,446.24,357.89
2018,10,17,7,15,549.0,42.5,1.25,12.9,142.0,526.19,426.89
2018,10,17,7,30,632.0,49.0,1.3,13.5,189.0,600.45,486.65
2018,10,17,7,45,658.0,56.5,1.35,14.1,233.0,637.65,515.34
2018,10,17,8,0,684.0,64.0,1.4,14.7,277.0,678.24,544.87
2018,10,17,8,15,735.0,66.0,1.3,15.55,327.5,719.05,571.05
2018,10,17,8,30,786.0,68.0,1.2,16.4,378.0,762.64,597.76
2018,10,17,8,45,818.0,69.5,1.1,17.3,423.5,786.59,609.38
2018,10,17,9,0,850.0,71.0,1.0,18.2,469.0,807.01,618.24
2018,10,17,9,15,867.0,72.5,1.0,19.1,507.5,803.69,612.12
2018,10,17,9,30,884.0,74.0,1.0,20.0,546.0,804.77,609.43
2018,10,17,9,45,896.0,76.0,1.05,20.85,578.5,798.71,602.77
2018,10,17,10,0,908.0,78.0,1.1,21.7,611.0,788.88,593.79
2018,10,17,10,15,916.5,79.5,1.0,22.5,637.0,772.09,578.5
2018,10,17,10,30,925.0,81.0,0.9,23.3,663.0,751.65,561.04
2018,10,17,10,45,931.5,81.5,0.85,24.05,681.5,725.18,539.61
2018,10,17,11,0,938.0,82.0,0.8,24.8,700.0,695.31,515.13
2018,10,17,11,15,941.5,82.5,0.7,25.25,711.0,660.29,486.87
2018,10,17,11,30,945.0,83.0,0.6,25.7,722.0,622.27,456.19
2018,10,17,11,45,945.5,83.0,0.5,26.2,724.0,579.36,421.55
2018,10,17,12,0,946.0,83.0,0.4,26.7,726.0,534.04,384.6
2018,10,17,12,15,944.0,83.0,0.4,26.9,720.0,485.39,345.83
2018,10,17,12,30,942.0,83.0,0.4,27.1,714.0,434.94,304.61
2018,10,17,12,45,937.5,83.0,0.4,27.3,700.0,382.07,260.61
2018,10,17,13,0,933.0,83.0,0.4,27.5,686.0,328.08,215.05
2018,10,17,13,15,926.5,81.5,0.55,27.55,664.0,271.6,168.42
2018,10,17,13,30,920.0,80.0,0.7,27.6,642.0,214.74,123.12
2018,10,17,13,45,910.0,78.5,0.8,27.65,613.0,157.34,82.94
2018,10,17,14,0,900.0,77.0,0.9,27.7,584.0,100.4,55.26
2018,10,17,14,15,885.5,75.0,1.0,27.5,548.0,69.17,52.37
2018,10,17,14,30,871.0,73.0,1.1,27.3,512.0,67.54,51.24
2018,10,17,14,45,851.5,71.0,1.25,27.15,471.0,58.51,43.85
2018,10,17,15,0,832.0,69.0,1.4,27.0,430.0,57.38,43.07
2018,10,17,15,15,804.0,66.0,1.4,27.0,384.5,55.4,41.51
2018,10,17,15,30,776.0,63.0,1.4,27.0,339.0,53.43,39.93
2018,10,17,15,45,735.0,58.5,1.55,26.0,290.0,50.12,37.34
2018,10,17,16,0,694.0,54.0,1.7,25.0,241.0,46.79,34.63
2018,10,17,16,15,615.0,49.5,1.6,23.7,190.5,43.23,31.61
2018,10,17,16,30,536.0,45.0,1.5,22.4,140.0,36.53,25.69
2018,10,17,16,45,436.0,36.5,1.45,21.1,97.5,29.98,19.62
2018,10,17,17,0,336.0,28.0,1.4,19.8,55.0,23.46,11.1
2018,10,17,17,15,182.0,16.0,1.45,19.0,29.0,13.66,0.0
2018,10,17,17,30,28.0,4.0,1.5,18.2,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.55,17.4,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,18,6,15,53.5,6.0,0.65,11.4,7.5,0.0,0.0
2018,10,18,6,30,107.0,12.0,0.6,11.8,15.0,85.94,0.0
2018,10,18,6,45,256.0,24.0,0.6,12.25,50.5,260.42,164.64
2018,10,18,7,0,405.0,36.0,0.6,12.7,86.0,398.4,317.41
2018,10,18,7,15,427.5,43.0,0.5,13.25,117.0,430.48,348.36
2018,10,18,7,30,450.0,50.0,0.4,13.8,148.0,461.79,374.62
2018,10,18,7,45,308.0,66.5,0.35,14.35,141.0,362.62,297.35
2018,10,18,8,0,166.0,83.0,0.3,14.9,134.0,247.28,203.51
2018,10,18,8,15,236.5,103.0,0.35,15.65,188.5,328.26,269.43
2018,10,18,8,30,307.0,123.0,0.4,16.4,243.0,407.77,330.12
2018,10,18,8,45,490.0,113.0,0.45,17.2,329.5,560.84,444.82
2018,10,18,9,0,673.0,103.0,0.5,18.0,416.0,701.84,541.81
2018,10,18,9,15,772.0,90.0,0.6,18.8,477.0,752.15,573.12
2018,10,18,9,30,871.0,77.0,0.7,19.6,538.0,794.56,599.75
2018,10,18,9,45,883.5,78.5,0.75,20.4,570.5,788.35,592.73
2018,10,18,10,0,896.0,80.0,0.8,21.2,603.0,778.44,584.01
2018,10,18,10,15,904.5,81.5,0.85,21.95,628.5,761.82,571.05
2018,10,18,10,30,913.0,83.0,0.9,22.7,654.0,741.6,555.83
2018,10,18,10,45,918.5,84.0,0.95,23.4,672.0,715.25,535.42
2018,10,18,11,0,924.0,85.0,1.0,24.1,690.0,685.58,512.12
2018,10,18,11,15,927.0,85.0,1.0,24.75,700.0,650.19,484.06
2018,10,18,11,30,930.0,85.0,1.0,25.4,710.0,611.92,453.53
2018,10,18,11,45,931.0,85.5,1.0,26.0,712.5,570.33,420.08
2018,10,18,12,0,932.0,86.0,1.0,26.6,715.0,526.29,384.09
2018,10,18,12,15,930.5,85.5,1.0,26.9,709.0,478.04,344.62
2018,10,18,12,30,929.0,85.0,1.0,27.2,703.0,428.0,302.77
2018,10,18,12,45,925.0,84.5,0.95,27.45,689.0,375.55,258.1
2018,10,18,13,0,921.0,84.0,0.9,27.7,675.0,321.97,212.08
2018,10,18,13,15,914.5,83.0,0.85,27.75,653.5,266.56,165.35
2018,10,18,13,30,908.0,82.0,0.8,27.8,632.0,210.76,120.63
2018,10,18,13,45,898.0,80.5,0.8,27.9,603.5,154.07,81.36
2018,10,18,14,0,888.0,79.0,0.8,28.0,575.0,97.84,55.07
2018,10,18,14,15,873.5,77.5,0.8,27.85,539.5,70.64,53.52
2018,10,18,14,30,859.0,76.0,0.8,27.7,504.0,61.68,46.27
2018,10,18,14,45,839.0,73.5,0.85,27.6,463.0,60.23,45.23
2018,10,18,15,0,819.0,71.0,0.9,27.5,422.0,58.79,44.17
2018,10,18,15,15,790.5,67.5,0.9,27.5,376.5,56.49,42.34
2018,10,18,15,30,762.0,64.0,0.9,27.5,331.0,54.16,40.47
2018,10,18,15,45,720.0,59.5,0.9,26.6,282.5,50.89,37.9
2018,10,18,16,0,678.0,55.0,0.9,25.7,234.0,47.61,35.22
2018,10,18,16,15,569.0,52.0,0.95,24.45,181.0,41.52,30.02
2018,10,18,16,30,460.0,49.0,1.0,23.2,128.0,39.65,28.21
2018,10,18,16,45,346.0,37.5,1.05,21.95,86.0,30.66,20.0
2018,10,18,17,0,232.0,26.0,1.1,20.7,44.0,21.53,8.7
2018,10,18,17,15,124.5,14.0,1.1,19.95,23.0,11.95,0.0
2018,10,18,17,30,17.0,2.0,1.1,19.2,2.0,0.0,0.0
2018,10,18,17,45,8.5,1.0,1.15,18.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,104.94,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,275.3,160.92
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,413.52,326.49
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,495.59,397.16
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,578.88,463.06
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,632.82,503.26
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,680.18,536.48
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,715.97,560.0
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,748.89,580.59
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,768.31,591.28
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,784.27,599.47
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,790.28,601.06
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,792.56,600.2
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,779.23,588.89
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,769.58,580.33
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,753.46,566.91
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,733.76,551.26
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,707.63,530.14
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,678.22,506.5
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,643.65,478.88
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,606.2,448.8
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,564.28,414.89
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,520.01,378.59
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,472.31,339.55
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,422.99,298.3
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,370.9,254.07
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,317.95,208.79
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,263.52,163.07
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,208.78,119.58
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,152.9,81.54
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,89.52,50.34
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,65.9,49.3
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,65.0,48.74
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,62.93,47.18
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,60.84,45.6
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,58.99,44.17
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,57.18,42.74
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,53.63,39.97
