Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,45.95,33.58
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,41.92,30.14
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,38.05,26.61
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,29.45,18.72
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,20.74,6.81
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,11.95,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,94.57,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,260.0,137.7
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,397.63,314.79
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,481.86,389.09
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,567.33,458.42
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,623.62,502.01
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,673.03,538.36
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,709.3,561.51
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,742.67,581.36
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,763.61,590.99
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,781.08,597.73
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,787.39,598.15
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,789.96,596.19
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,777.0,583.12
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,767.63,572.89
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,750.86,559.14
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,730.53,543.17
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,704.46,521.35
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,675.07,497.15
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,640.34,471.18
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,602.72,442.46
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,560.87,409.55
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,516.63,374.01
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,468.89,335.65
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,419.4,294.73
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,367.0,250.68
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,313.6,205.18
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,258.34,158.83
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,202.73,114.77
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,146.59,76.95
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,90.97,53.11
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,70.16,52.91
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,61.02,45.53
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,59.55,44.49
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,58.09,43.43
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,56.14,41.9
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,54.21,40.35
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,50.96,37.82
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,47.7,35.17
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,39.47,28.14
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,35.14,24.23
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,27.59,17.17
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,20.06,4.79
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,11.52,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,79.94,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,252.93,116.52
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,402.32,319.42
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,460.27,374.81
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,518.61,424.15
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,387.43,321.77
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,221.64,184.58
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,304.71,253.38
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,370.49,305.21
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,468.12,380.56
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,544.46,437.01
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,579.3,459.99
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,610.95,480.31
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,670.25,520.78
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,714.76,549.32
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,723.39,552.23
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,723.88,549.59
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,698.19,528.2
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,669.23,504.56
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,634.81,477.47
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,597.55,447.76
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,555.85,414.13
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,511.84,377.9
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,464.02,338.26
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,414.62,296.29
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,363.4,252.02
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,311.38,206.75
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,256.96,160.65
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,195.93,112.13
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,140.17,74.49
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,85.11,51.29
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,67.4,51.28
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,65.8,50.14
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,64.11,48.91
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,62.43,47.68
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,60.25,45.94
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,58.08,44.18
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,49.67,37.23
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,46.0,34.2
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,40.94,29.77
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,35.89,25.12
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,28.01,17.57
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,20.12,2.6
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,10.24,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.56,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,40.31,10.24
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,73.51,55.74
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,282.12,235.35
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,467.31,388.38
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,298.33,251.43
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,102.65,83.64
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,120.47,98.36
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,149.55,121.85
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,220.35,180.97
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,305.26,249.38
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,460.39,374.62
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,612.69,490.59
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,691.9,547.5
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,751.39,587.74
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,736.85,575.07
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,724.44,564.3
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,698.26,542.15
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,668.75,517.41
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,634.23,489.37
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,596.78,458.51
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,554.56,423.16
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,509.99,385.16
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,461.99,343.97
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,412.2,300.31
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,359.75,253.65
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,306.29,205.91
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,250.78,157.79
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,195.03,112.6
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,139.28,75.02
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,84.09,53.27
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,69.48,54.07
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,60.47,46.57
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,58.6,45.17
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,56.71,43.73
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,54.71,42.1
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,52.72,40.44
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,49.82,38.12
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,46.96,35.7
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,38.34,28.01
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,33.55,23.48
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,26.43,16.36
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,19.36,0.0
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,18.28,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,96.97,20.52
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,166.47,130.87
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,258.51,213.39
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,335.97,280.28
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,300.72,251.56
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,263.93,220.36
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,334.03,277.94
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,387.07,320.09
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,428.45,351.79
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,468.14,381.45
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,601.76,485.54
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,721.34,573.38
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,592.13,472.72
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,458.88,367.38
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,439.82,351.13
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,408.83,325.36
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,456.55,362.2
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,486.35,384.22
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,498.95,392.76
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,495.82,388.83
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,473.6,369.46
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,450.38,348.5
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,386.97,297.59
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,335.36,256.85
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,306.56,231.24
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,273.16,201.42
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,241.22,164.33
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,187.31,110.24
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,131.05,71.25
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,82.05,54.62
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,72.33,57.25
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,87.95,70.85
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,74.24,59.14
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,60.15,47.04
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,59.24,46.37
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,52.52,40.57
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,48.55,37.15
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,44.49,33.54
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,36.79,26.67
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,32.77,22.8
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,25.64,15.54
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,18.55,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,26.66,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,100.62,5.42
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,165.09,128.47
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,289.41,238.07
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,401.23,332.32
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,506.58,417.08
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,607.22,494.61
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,658.56,530.77
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,713.24,568.13
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,736.34,581.79
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,748.5,587.53
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,753.19,587.95
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,754.35,585.99
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,747.68,578.52
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,737.4,568.76
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,720.22,555.5
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,699.58,539.39
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,672.69,517.43
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,642.67,492.91
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,607.85,465.0
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,570.33,434.42
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,528.77,400.23
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,485.01,363.36
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,438.4,323.32
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,390.15,281.0
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,339.26,235.93
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,287.42,189.93
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,234.15,144.13
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,180.72,101.68
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,129.15,69.48
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,72.5,55.85
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,67.88,52.17
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,70.19,54.3
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,83.86,66.08
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,104.87,84.09
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,84.81,67.21
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,67.7,52.72
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,54.75,41.75
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,42.62,31.3
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,35.09,24.66
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,31.07,20.82
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,24.36,13.88
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,17.72,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,8.96,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,55.58,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,194.39,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,324.31,249.92
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,434.52,350.57
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,547.17,441.27
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,459.7,376.19
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,354.51,292.57
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,489.64,400.73
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,616.01,494.35
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,683.16,539.78
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,743.14,579.08
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,753.07,583.77
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,752.41,581.48
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,746.71,575.31
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,737.37,566.71
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,720.4,553.31
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,699.95,536.86
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,674.4,515.43
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,645.57,491.37
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,611.31,463.35
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,574.21,432.72
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,532.47,398.07
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,488.4,360.87
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,441.63,321.09
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,393.15,279.04
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,342.12,234.41
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,290.15,188.95
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,235.76,142.9
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,181.09,100.28
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,126.07,65.74
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,71.58,54.42
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,65.92,49.89
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,64.21,48.62
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,55.76,41.66
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,54.56,40.78
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,52.09,38.79
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,49.63,36.74
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,46.63,34.33
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,43.67,31.84
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,37.06,26.08
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,34.32,23.36
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,24.71,13.75
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,14.08,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,7.68,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,65.79,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,213.02,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,355.2,269.29
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,450.1,360.8
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,541.21,435.25
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,558.89,450.97
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,566.93,457.98
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,569.88,458.13
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,569.54,455.1
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,592.35,468.66
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,612.35,479.16
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,625.63,485.06
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,635.76,488.58
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,641.57,488.37
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,643.88,485.6
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,646.56,485.59
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,644.53,482.11
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,609.2,454.04
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,572.81,425.53
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,539.07,399.57
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,504.53,372.62
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,484.98,356.24
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,458.45,333.47
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,417.04,299.42
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,376.19,264.66
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,330.74,224.81
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,284.46,183.27
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,227.03,136.97
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,176.89,99.81
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,124.29,67.38
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,72.57,54.89
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,70.12,53.1
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,68.88,52.24
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,61.61,46.33
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,60.2,45.29
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,55.02,41.03
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,49.6,36.5
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,47.96,35.26
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,46.59,34.11
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,40.43,28.69
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,34.24,22.99
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,24.79,13.23
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,15.36,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,24.69,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,158.82,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,289.08,216.57
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,399.89,322.96
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,512.56,415.91
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,565.31,458.92
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,616.95,499.07
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,588.87,476.19
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,555.81,449.26
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,633.78,505.86
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,703.18,553.11
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,689.97,540.34
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,669.76,523.39
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,655.97,510.18
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,639.43,495.0
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,663.46,511.26
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,678.32,520.08
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,652.53,498.91
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,623.74,475.53
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,591.11,448.74
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,558.29,421.13
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,518.84,388.14
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,477.04,352.6
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,431.84,313.86
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,384.4,272.42
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,332.33,227.78
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,277.31,181.26
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,224.49,136.29
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,176.19,98.43
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,117.16,62.38
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,69.47,52.87
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,69.18,52.84
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,69.0,52.88
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,62.67,47.72
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,62.3,47.57
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,59.76,45.51
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,57.26,43.42
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,53.05,39.99
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,48.85,36.41
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,41.65,30.02
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,34.3,23.22
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,22.56,11.21
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,13.66,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.71,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,19.37,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,39.12,24.11
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,156.97,126.66
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,270.25,223.72
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,252.64,209.76
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,234.42,194.24
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,345.11,286.76
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,460.0,378.68
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,500.25,408.56
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,538.22,436.24
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,623.67,500.8
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,691.77,549.25
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,583.25,463.38
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,451.59,359.02
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,447.39,354.05
2018,10,28,10,30,299.0,240.0,3.5,22.1,414.0,441.87,347.62
2018,10,28,10,45,280.5,250.5,3.55,22.45,417.5,424.55,332.59
2018,10,28,11,0,262.0,261.0,3.6,22.8,421.0,407.0,317.5
2018,10,28,11,15,480.0,202.0,3.65,22.95,500.5,469.04,364.89
2018,10,28,11,30,698.0,143.0,3.7,23.1,580.0,509.65,393.35
2018,10,28,11,45,798.5,111.5,3.75,23.3,612.5,495.38,378.69
2018,10,28,12,0,899.0,80.0,3.8,23.5,645.0,471.63,355.5
2018,10,28,12,15,893.5,80.5,3.85,23.5,637.5,424.8,314.62
2018,10,28,12,30,888.0,81.0,3.9,23.5,630.0,376.61,271.88
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,326.67,227.27
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,276.13,182.3
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,223.72,137.51
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,171.26,96.81
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,116.97,66.65
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,88.34,69.79
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,90.44,71.83
2018,10,28,14,30,528.0,132.0,4.2,22.6,371.0,91.46,72.93
2018,10,28,14,45,415.5,137.0,4.2,22.3,314.5,94.36,75.67
2018,10,28,15,0,303.0,142.0,4.2,22.0,258.0,101.07,81.67
2018,10,28,15,15,298.5,126.0,4.2,22.0,229.0,91.07,73.24
2018,10,28,15,30,294.0,110.0,4.2,22.0,200.0,80.74,64.42
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,70.66,55.88
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,60.39,46.94
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,47.5,35.43
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,33.51,22.76
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,22.72,10.85
2018,10,28,17,0,53.0,14.0,3.3,17.9,16.0,11.95,0.0
2018,10,28,17,15,26.5,7.0,3.25,17.5,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.7,11.05,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.8,11.5,4.0,0.0,0.0
2018,10,29,6,45,62.0,18.0,1.85,12.0,22.0,58.54,0.0
2018,10,29,7,0,96.0,32.0,1.9,12.5,40.0,140.03,99.52
2018,10,29,7,15,139.0,47.0,2.15,13.05,67.5,188.01,152.8
2018,10,29,7,30,182.0,62.0,2.4,13.6,95.0,237.02,197.19
2018,10,29,7,45,209.0,79.5,2.65,14.15,127.5,278.38,233.25
2018,10,29,8,0,236.0,97.0,2.9,14.7,160.0,318.88,267.37
2018,10,29,8,15,269.5,112.0,3.1,15.05,196.0,359.91,301.19
2018,10,29,8,30,303.0,127.0,3.3,15.4,232.0,399.88,333.23
2018,10,29,8,45,193.5,148.5,3.5,15.75,218.5,318.55,264.15
2018,10,29,9,0,84.0,170.0,3.7,16.1,205.0,237.53,194.62
2018,10,29,9,15,74.0,184.0,3.8,16.3,217.0,239.79,195.65
2018,10,29,9,30,64.0,198.0,3.9,16.5,229.0,241.91,196.35
2018,10,29,9,45,81.0,216.5,4.05,16.75,258.5,268.71,217.69
2018,10,29,10,0,98.0,235.0,4.2,17.0,288.0,294.01,237.53
2018,10,29,10,15,155.5,246.0,4.2,17.15,334.0,350.01,282.25
2018,10,29,10,30,213.0,257.0,4.2,17.3,380.0,389.1,312.77
2018,10,29,10,45,265.0,258.0,4.25,17.45,415.5,420.91,336.99
2018,10,29,11,0,317.0,259.0,4.3,17.6,451.0,437.11,348.66
2018,10,29,11,15,383.0,244.0,4.25,17.75,479.5,442.14,351.3
2018,10,29,11,30,449.0,229.0,4.2,17.9,508.0,448.59,354.24
2018,10,29,11,45,555.0,194.5,4.2,18.05,540.5,443.94,347.93
2018,10,29,12,0,661.0,160.0,4.2,18.2,573.0,432.84,335.09
2018,10,29,12,15,699.5,146.0,4.2,18.45,579.0,398.61,303.38
2018,10,29,12,30,738.0,132.0,4.2,18.7,585.0,359.77,267.01
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,322.36,229.54
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,277.72,185.39
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,223.93,138.26
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,169.61,95.44
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,114.41,62.04
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,66.25,51.61
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,64.21,49.99
