Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,11.5,1.35,8.1,16.5,79.31,0.0
2018,11,9,7,0,210.0,23.0,1.3,8.4,33.0,193.31,0.0
2018,11,9,7,15,346.0,33.5,1.25,9.35,72.0,326.87,249.74
2018,11,9,7,30,482.0,44.0,1.2,10.3,111.0,440.75,359.17
2018,11,9,7,45,560.5,51.5,1.15,11.25,157.0,511.62,418.7
2018,11,9,8,0,639.0,59.0,1.1,12.2,203.0,581.41,473.4
2018,11,9,8,15,688.5,64.0,1.05,12.9,248.5,624.94,505.65
2018,11,9,8,30,738.0,69.0,1.0,13.6,294.0,665.88,534.23
2018,11,9,8,45,771.0,73.5,1.0,14.3,337.0,685.86,546.67
2018,11,9,9,0,804.0,78.0,1.0,15.0,380.0,708.27,560.47
2018,11,9,9,15,790.5,89.5,1.0,15.8,411.0,705.2,555.34
2018,11,9,9,30,777.0,101.0,1.0,16.6,442.0,694.39,544.44
2018,11,9,9,45,746.0,118.0,1.05,17.35,464.0,674.04,526.6
2018,11,9,10,0,715.0,135.0,1.1,18.1,486.0,650.84,506.78
2018,11,9,10,15,728.0,138.5,1.1,18.6,510.5,641.04,497.13
2018,11,9,10,30,741.0,142.0,1.1,19.1,535.0,627.79,484.7
2018,11,9,10,45,749.0,144.5,1.1,19.6,552.5,607.16,466.8
2018,11,9,11,0,757.0,147.0,1.1,20.1,570.0,583.44,446.46
2018,11,9,11,15,761.0,148.5,1.1,20.4,579.5,553.69,421.74
2018,11,9,11,30,765.0,150.0,1.1,20.7,589.0,521.37,394.65
2018,11,9,11,45,764.5,150.5,1.1,21.0,590.5,483.71,363.08
2018,11,9,12,0,764.0,151.0,1.1,21.3,592.0,444.18,329.42
2018,11,9,12,15,763.5,149.5,1.15,21.55,586.5,401.28,292.76
2018,11,9,12,30,763.0,148.0,1.2,21.8,581.0,356.95,254.28
2018,11,9,12,45,760.0,146.5,1.2,22.0,569.0,310.74,214.03
2018,11,9,13,0,757.0,145.0,1.2,22.2,557.0,263.72,173.74
2018,11,9,13,15,745.0,142.5,1.25,22.2,535.0,214.02,134.13
2018,11,9,13,30,733.0,140.0,1.3,22.2,513.0,164.96,100.17
2018,11,9,13,45,694.0,139.0,1.3,22.25,477.0,116.87,77.86
2018,11,9,14,0,655.0,138.0,1.3,22.3,441.0,98.47,78.72
2018,11,9,14,15,650.5,131.0,1.25,22.05,413.0,95.04,76.08
2018,11,9,14,30,646.0,124.0,1.2,21.8,385.0,91.61,73.39
2018,11,9,14,45,611.5,117.5,1.2,21.55,345.0,88.22,70.72
2018,11,9,15,0,577.0,111.0,1.2,21.3,305.0,81.07,64.77
2018,11,9,15,15,521.0,102.0,1.2,21.3,259.5,75.09,59.66
2018,11,9,15,30,465.0,93.0,1.2,21.3,214.0,69.02,54.36
2018,11,9,15,45,324.5,80.0,1.05,19.5,156.5,59.46,46.24
2018,11,9,16,0,184.0,67.0,0.9,17.7,99.0,50.52,38.37
2018,11,9,16,15,123.0,49.5,0.95,17.0,68.0,37.76,26.71
2018,11,9,16,30,62.0,32.0,1.0,16.3,37.0,25.16,13.69
2018,11,9,16,45,35.5,17.5,1.1,15.6,20.0,14.94,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.9,3.0,2.56,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.55,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,6,45,27.5,7.0,0.9,8.05,8.0,24.09,0.0
2018,11,10,7,0,55.0,14.0,0.9,7.9,16.0,64.83,0.0
2018,11,10,7,15,122.5,31.5,0.9,8.2,45.5,152.22,113.65
2018,11,10,7,30,190.0,49.0,0.9,8.5,75.0,237.64,195.86
2018,11,10,7,45,249.0,66.5,0.85,8.85,113.5,300.69,251.42
2018,11,10,8,0,308.0,84.0,0.8,9.2,152.0,363.62,304.5
2018,11,10,8,15,358.5,98.5,0.95,9.75,194.0,415.71,347.47
2018,11,10,8,30,409.0,113.0,1.1,10.3,236.0,466.45,387.95
2018,11,10,8,45,446.0,124.5,1.2,10.85,276.0,501.71,414.76
2018,11,10,9,0,483.0,136.0,1.3,11.4,316.0,534.63,439.06
2018,11,10,9,15,512.5,144.5,1.35,12.1,352.5,556.02,453.38
2018,11,10,9,30,542.0,153.0,1.4,12.8,389.0,574.52,465.17
2018,11,10,9,45,565.5,159.0,1.4,13.5,420.0,582.99,468.81
2018,11,10,10,0,589.0,165.0,1.4,14.2,451.0,588.28,469.96
2018,11,10,10,15,605.5,168.0,1.4,14.95,474.5,582.63,462.74
2018,11,10,10,30,622.0,171.0,1.4,15.7,498.0,573.91,453.2
2018,11,10,10,45,634.0,172.5,1.4,16.45,515.0,562.44,441.38
2018,11,10,11,0,646.0,174.0,1.4,17.2,532.0,543.58,423.97
2018,11,10,11,15,647.5,174.5,1.35,17.6,538.5,515.36,399.67
2018,11,10,11,30,649.0,175.0,1.3,18.0,545.0,485.03,373.49
2018,11,10,11,45,655.5,175.5,1.3,18.4,550.0,454.97,347.22
2018,11,10,12,0,662.0,176.0,1.3,18.8,555.0,422.69,318.64
2018,11,10,12,15,631.0,184.0,1.4,18.95,542.5,377.94,281.32
2018,11,10,12,30,600.0,192.0,1.5,19.1,530.0,337.83,247.26
2018,11,10,12,45,555.0,200.5,1.6,19.2,507.5,296.04,212.55
2018,11,10,13,0,510.0,209.0,1.7,19.3,485.0,257.48,181.31
2018,11,10,13,15,498.5,203.5,1.7,19.3,464.5,217.79,149.65
2018,11,10,13,30,487.0,198.0,1.7,19.3,444.0,178.97,122.32
2018,11,10,13,45,470.5,190.5,1.7,19.3,417.5,139.71,101.79
2018,11,10,14,0,454.0,183.0,1.7,19.3,391.0,122.93,100.56
2018,11,10,14,15,432.5,172.0,1.55,19.0,358.5,116.91,95.75
2018,11,10,14,30,411.0,161.0,1.4,18.7,326.0,110.8,90.81
2018,11,10,14,45,382.5,148.0,1.2,18.35,289.5,105.6,86.61
2018,11,10,15,0,354.0,135.0,1.0,18.0,253.0,97.17,79.54
2018,11,10,15,15,305.5,119.0,1.0,18.0,211.0,86.48,70.33
2018,11,10,15,30,257.0,103.0,1.0,18.0,169.0,75.55,60.75
2018,11,10,15,45,195.0,84.0,0.95,16.6,128.5,62.36,49.3
2018,11,10,16,0,133.0,65.0,0.9,15.2,88.0,48.88,37.3
2018,11,10,16,15,94.5,45.5,0.95,14.8,59.5,34.86,24.41
2018,11,10,16,30,56.0,26.0,1.0,14.4,31.0,20.95,10.19
2018,11,10,16,45,32.0,14.0,1.05,13.95,16.5,11.95,0.0
2018,11,10,17,0,8.0,2.0,1.1,13.5,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.1,13.25,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,6,45,55.5,8.5,1.75,5.6,11.0,7.26,0.0
2018,11,11,7,0,111.0,17.0,1.8,5.8,22.0,89.33,0.0
2018,11,11,7,15,226.0,32.5,1.95,6.75,57.5,243.18,180.5
2018,11,11,7,30,341.0,48.0,2.1,7.7,93.0,343.13,284.65
2018,11,11,7,45,427.5,58.5,2.3,8.65,137.0,417.7,351.39
2018,11,11,8,0,514.0,69.0,2.5,9.6,181.0,495.74,417.43
2018,11,11,8,15,575.0,76.0,2.6,10.45,226.5,550.13,461.58
2018,11,11,8,30,636.0,83.0,2.7,11.3,272.0,601.9,501.64
2018,11,11,8,45,681.5,86.5,2.75,12.1,315.0,635.39,525.91
2018,11,11,9,0,727.0,90.0,2.8,12.9,358.0,665.41,546.77
2018,11,11,9,15,745.5,96.0,2.75,13.75,394.5,675.07,550.82
2018,11,11,9,30,764.0,102.0,2.7,14.6,431.0,681.22,551.75
2018,11,11,9,45,773.5,107.0,2.65,15.45,460.5,676.38,544.23
2018,11,11,10,0,783.0,112.0,2.6,16.3,490.0,668.12,534.12
2018,11,11,10,15,795.0,114.0,2.45,16.95,514.0,654.88,520.25
2018,11,11,10,30,807.0,116.0,2.3,17.6,538.0,638.18,503.7
2018,11,11,10,45,722.0,133.0,2.2,18.2,519.5,575.69,452.89
2018,11,11,11,0,637.0,150.0,2.1,18.8,501.0,515.06,403.73
2018,11,11,11,15,694.0,139.0,2.05,19.25,527.0,505.84,393.74
2018,11,11,11,30,751.0,128.0,2.0,19.7,553.0,490.54,378.06
2018,11,11,11,45,743.0,126.5,1.95,20.1,548.0,449.03,342.38
2018,11,11,12,0,735.0,125.0,1.9,20.5,543.0,406.45,305.45
2018,11,11,12,15,731.5,121.0,1.9,20.7,533.5,362.47,267.09
2018,11,11,12,30,728.0,117.0,1.9,20.9,524.0,317.53,227.39
2018,11,11,12,45,696.0,123.0,1.95,21.1,504.5,272.7,188.61
2018,11,11,13,0,664.0,129.0,2.0,21.3,485.0,229.74,152.33
2018,11,11,13,15,714.0,121.5,2.0,21.35,491.0,190.64,118.07
2018,11,11,13,30,764.0,114.0,2.0,21.4,497.0,145.67,84.83
2018,11,11,13,45,778.5,107.5,2.0,21.45,479.5,94.35,60.28
2018,11,11,14,0,793.0,101.0,2.0,21.5,462.0,73.79,58.08
2018,11,11,14,15,772.5,97.0,1.9,21.3,427.0,71.71,56.48
2018,11,11,14,30,752.0,93.0,1.8,21.1,392.0,69.66,54.88
2018,11,11,14,45,723.0,88.0,1.7,20.95,352.0,66.78,52.53
2018,11,11,15,0,694.0,83.0,1.6,20.8,312.0,63.9,50.13
2018,11,11,15,15,650.0,77.5,1.6,20.8,268.5,60.49,47.19
2018,11,11,15,30,606.0,72.0,1.6,20.8,225.0,57.12,44.18
2018,11,11,15,45,542.5,63.5,1.35,18.95,180.5,51.11,39.06
2018,11,11,16,0,479.0,55.0,1.1,17.1,136.0,45.05,33.65
2018,11,11,16,15,378.5,43.0,1.15,16.45,95.0,35.64,24.81
2018,11,11,16,30,278.0,31.0,1.2,15.8,54.0,26.07,13.4
2018,11,11,16,45,156.5,18.5,1.25,15.15,29.5,15.79,0.0
2018,11,11,17,0,35.0,6.0,1.3,14.5,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,1.35,14.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,1.6,5.9,11.0,7.26,0.0
2018,11,12,7,0,128.0,17.0,1.6,6.1,22.0,100.39,0.0
2018,11,12,7,15,245.0,31.0,1.7,7.2,56.5,251.32,180.66
2018,11,12,7,30,362.0,45.0,1.8,8.3,91.0,350.22,288.68
2018,11,12,7,45,439.0,55.5,1.95,9.4,133.5,421.64,352.46
2018,11,12,8,0,516.0,66.0,2.1,10.5,176.0,492.35,411.9
2018,11,12,8,15,566.5,74.0,2.15,11.3,219.5,539.7,450.15
2018,11,12,8,30,617.0,82.0,2.2,12.1,263.0,584.61,484.67
2018,11,12,8,45,651.5,88.5,2.3,12.9,304.0,613.3,505.43
2018,11,12,9,0,686.0,95.0,2.4,13.7,345.0,638.81,522.93
2018,11,12,9,15,701.5,102.0,2.35,14.45,380.0,647.73,526.45
2018,11,12,9,30,717.0,109.0,2.3,15.2,415.0,653.31,527.24
2018,11,12,9,45,722.0,116.5,2.3,16.0,443.5,648.7,520.31
2018,11,12,10,0,727.0,124.0,2.3,16.8,472.0,640.88,510.96
2018,11,12,10,15,741.5,127.0,2.25,17.4,497.0,631.46,500.65
2018,11,12,10,30,756.0,130.0,2.2,18.0,522.0,618.54,487.58
2018,11,12,10,45,766.5,131.0,2.15,18.6,539.5,597.8,468.59
2018,11,12,11,0,777.0,132.0,2.1,19.2,557.0,573.86,447.0
2018,11,12,11,15,783.0,132.5,2.0,19.8,567.0,543.98,420.46
2018,11,12,11,30,789.0,133.0,1.9,20.4,577.0,511.37,391.5
2018,11,12,11,45,792.0,132.5,1.8,20.95,579.0,473.95,358.55
2018,11,12,12,0,795.0,132.0,1.7,21.5,581.0,434.35,323.37
2018,11,12,12,15,781.5,135.0,1.6,21.8,573.0,389.94,284.59
2018,11,12,12,30,768.0,138.0,1.5,22.1,565.0,345.08,245.16
2018,11,12,12,45,746.5,141.0,1.35,22.4,547.5,298.07,204.39
2018,11,12,13,0,725.0,144.0,1.2,22.7,530.0,251.99,165.45
2018,11,12,13,15,715.5,141.0,1.1,22.75,509.5,204.29,127.59
2018,11,12,13,30,706.0,138.0,1.0,22.8,489.0,156.99,95.49
2018,11,12,13,45,692.5,133.0,0.9,22.8,461.5,108.72,73.42
2018,11,12,14,0,679.0,128.0,0.8,22.8,434.0,92.02,73.12
2018,11,12,14,15,656.5,122.5,0.75,22.55,400.5,89.31,71.07
2018,11,12,14,30,634.0,117.0,0.7,22.3,367.0,86.65,69.03
2018,11,12,14,45,603.5,109.5,0.6,22.05,328.0,82.36,65.55
2018,11,12,15,0,573.0,102.0,0.5,21.8,289.0,78.04,62.0
2018,11,12,15,15,527.5,93.0,0.5,21.8,247.0,69.05,54.31
2018,11,12,15,30,482.0,84.0,0.5,21.8,205.0,62.93,48.96
2018,11,12,15,45,418.5,72.5,0.6,20.25,162.5,54.77,41.98
2018,11,12,16,0,355.0,61.0,0.7,18.7,120.0,46.48,34.61
2018,11,12,16,15,258.5,46.0,0.75,18.1,82.0,35.31,24.27
2018,11,12,16,30,162.0,31.0,0.8,17.5,44.0,23.97,11.19
2018,11,12,16,45,89.5,17.0,0.85,16.9,23.5,14.51,0.0
2018,11,12,17,0,17.0,3.0,0.9,16.3,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.9,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.25,8.5,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,8.5,10.0,17.22,0.0
2018,11,13,7,15,6.5,20.0,1.15,8.9,20.0,23.55,11.14
2018,11,13,7,30,0.0,30.0,1.1,9.3,30.0,24.82,15.21
2018,11,13,7,45,0.0,42.5,1.1,9.7,42.5,36.65,25.86
2018,11,13,8,0,0.0,55.0,1.1,10.1,55.0,48.1,36.03
2018,11,13,8,15,7.5,79.0,1.3,10.75,81.0,78.18,62.27
2018,11,13,8,30,15.0,103.0,1.5,11.4,107.0,107.71,87.62
2018,11,13,8,45,23.0,119.5,1.7,12.0,127.0,128.08,104.85
2018,11,13,9,0,31.0,136.0,1.9,12.6,147.0,159.76,131.25
2018,11,13,9,15,23.0,143.0,1.85,13.25,151.5,146.02,118.88
2018,11,13,9,30,15.0,150.0,1.8,13.9,156.0,144.49,116.84
2018,11,13,9,45,23.0,152.0,1.8,14.55,162.5,149.44,120.61
2018,11,13,10,0,31.0,154.0,1.8,15.2,169.0,163.1,131.45
2018,11,13,10,15,74.5,187.0,1.8,15.8,225.0,220.9,178.56
2018,11,13,10,30,118.0,220.0,1.8,16.4,281.0,285.43,229.44
2018,11,13,10,45,97.5,227.0,1.8,17.05,278.5,262.39,209.49
2018,11,13,11,0,77.0,234.0,1.8,17.7,276.0,250.55,198.9
2018,11,13,11,15,64.5,232.5,1.8,17.9,268.0,236.2,186.89
2018,11,13,11,30,52.0,231.0,1.8,18.1,260.0,222.89,175.82
2018,11,13,11,45,76.0,236.0,1.8,18.3,278.5,231.91,182.35
2018,11,13,12,0,100.0,241.0,1.8,18.5,297.0,238.39,186.45
2018,11,13,12,15,56.0,216.0,1.6,18.4,247.5,195.53,152.61
2018,11,13,12,30,12.0,191.0,1.4,18.3,198.0,158.41,123.9
2018,11,13,12,45,17.5,194.5,1.2,18.15,204.0,160.38,125.37
2018,11,13,13,0,23.0,198.0,1.0,18.0,210.0,161.39,125.92
2018,11,13,13,15,62.0,195.0,0.9,17.85,226.0,157.25,121.0
2018,11,13,13,30,101.0,192.0,0.8,17.7,242.0,147.49,112.32
2018,11,13,13,45,124.5,188.5,0.7,17.6,246.5,135.35,104.8
2018,11,13,14,0,148.0,185.0,0.6,17.5,251.0,129.66,106.75
2018,11,13,14,15,231.5,163.0,0.6,17.15,257.5,112.8,92.73
2018,11,13,14,30,315.0,141.0,0.6,16.8,264.0,100.57,82.56
2018,11,13,14,45,420.0,116.0,0.6,16.45,262.5,82.36,67.04
2018,11,13,15,0,525.0,91.0,0.6,16.1,261.0,68.85,55.43
2018,11,13,15,15,410.0,88.5,0.6,16.1,210.0,64.98,52.05
2018,11,13,15,30,295.0,86.0,0.6,16.1,159.0,63.03,50.23
2018,11,13,15,45,254.5,72.0,0.75,15.3,126.0,53.45,41.68
2018,11,13,16,0,214.0,58.0,0.9,14.5,93.0,44.43,33.41
2018,11,13,16,15,164.5,42.5,0.95,14.15,64.5,32.91,22.58
2018,11,13,16,30,115.0,27.0,1.0,13.8,36.0,20.82,8.6
2018,11,13,16,45,66.5,14.5,1.05,13.45,19.0,12.38,0.0
2018,11,13,17,0,18.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,13,17,15,9.0,1.0,1.1,12.9,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,45,33.5,6.5,1.2,6.0,7.5,0.0,0.0
2018,11,14,7,0,67.0,13.0,1.2,6.0,15.0,55.63,0.0
2018,11,14,7,15,150.0,29.5,1.15,6.75,44.5,179.29,116.58
2018,11,14,7,30,233.0,46.0,1.1,7.5,74.0,262.73,214.93
2018,11,14,7,45,298.0,61.5,1.1,8.2,113.0,326.56,272.82
2018,11,14,8,0,363.0,77.0,1.1,8.9,152.0,390.88,327.58
2018,11,14,8,15,411.0,90.0,1.2,9.6,193.0,439.05,367.4
2018,11,14,8,30,459.0,103.0,1.3,10.3,234.0,485.83,404.55
2018,11,14,8,45,492.0,113.5,1.45,11.0,272.5,516.7,428.09
2018,11,14,9,0,525.0,124.0,1.6,11.7,311.0,545.2,449.07
2018,11,14,9,15,563.5,129.0,1.65,12.45,348.5,568.62,465.11
2018,11,14,9,30,602.0,134.0,1.7,13.2,386.0,588.98,478.34
2018,11,14,9,45,636.5,134.0,1.75,14.0,418.0,603.49,486.62
2018,11,14,10,0,671.0,134.0,1.8,14.8,450.0,609.42,488.32
2018,11,14,10,15,687.5,137.0,1.9,15.55,475.0,602.56,480.46
2018,11,14,10,30,704.0,140.0,2.0,16.3,500.0,592.23,469.89
2018,11,14,10,45,715.0,141.5,2.15,17.05,517.0,573.77,453.22
2018,11,14,11,0,726.0,143.0,2.3,17.8,534.0,552.19,433.86
2018,11,14,11,15,731.0,143.0,2.3,18.25,542.5,523.1,408.4
2018,11,14,11,30,736.0,143.0,2.3,18.7,551.0,491.5,380.58
2018,11,14,11,45,738.5,143.0,2.3,19.2,553.5,456.43,349.52
2018,11,14,12,0,741.0,143.0,2.3,19.7,556.0,419.32,316.28
2018,11,14,12,15,722.5,147.0,2.3,19.95,546.5,376.49,278.75
2018,11,14,12,30,704.0,151.0,2.3,20.2,537.0,333.77,241.07
2018,11,14,12,45,675.0,156.0,2.25,20.5,519.0,289.74,202.83
2018,11,14,13,0,646.0,161.0,2.2,20.8,501.0,247.52,167.23
2018,11,14,13,15,634.0,158.0,2.15,20.85,480.5,203.67,132.33
2018,11,14,13,30,622.0,155.0,2.1,20.9,460.0,157.91,100.98
2018,11,14,13,45,604.5,149.5,2.1,20.9,432.5,113.73,80.89
2018,11,14,14,0,587.0,144.0,2.1,20.9,405.0,100.2,80.83
2018,11,14,14,15,563.0,137.5,1.9,20.6,372.5,96.55,77.97
2018,11,14,14,30,539.0,131.0,1.7,20.3,340.0,92.88,75.05
2018,11,14,14,45,507.0,122.0,1.55,19.95,302.5,87.39,70.55
2018,11,14,15,0,475.0,113.0,1.4,19.6,265.0,81.81,65.9
2018,11,14,15,15,396.5,101.5,1.4,19.6,216.5,73.99,59.12
2018,11,14,15,30,318.0,90.0,1.4,19.6,168.0,66.1,52.14
2018,11,14,15,45,294.0,75.0,1.25,17.85,136.0,55.91,43.33
2018,11,14,16,0,270.0,60.0,1.1,16.1,104.0,45.39,33.96
2018,11,14,16,15,193.0,43.0,1.1,15.6,69.5,32.87,22.3
2018,11,14,16,30,116.0,26.0,1.1,15.1,35.0,20.07,7.36
2018,11,14,16,45,61.0,13.5,1.15,14.6,18.0,11.52,0.0
2018,11,14,17,0,6.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.15,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,6.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,6.0,11.0,35.66,0.0
2018,11,15,7,15,109.5,27.0,1.3,6.75,38.0,131.24,78.54
2018,11,15,7,30,178.0,44.0,1.3,7.5,65.0,221.1,180.13
2018,11,15,7,45,241.5,61.0,1.3,8.2,102.5,285.19,238.59
2018,11,15,8,0,305.0,78.0,1.3,8.9,140.0,349.59,294.05
2018,11,15,8,15,355.5,92.5,1.5,9.55,180.5,400.86,337.31
2018,11,15,8,30,406.0,107.0,1.7,10.2,221.0,450.86,378.06
2018,11,15,8,45,445.0,117.0,1.85,10.85,259.5,485.36,405.02
2018,11,15,9,0,484.0,127.0,2.0,11.5,298.0,517.65,429.44
2018,11,15,9,15,508.5,136.0,1.95,12.15,332.0,535.86,441.27
2018,11,15,9,30,533.0,145.0,1.9,12.8,366.0,551.32,450.62
2018,11,15,9,45,549.5,152.5,1.9,13.45,395.0,556.73,452.15
2018,11,15,10,0,566.0,160.0,1.9,14.1,424.0,559.26,451.35
2018,11,15,10,15,583.0,164.0,1.95,14.8,448.0,555.53,445.91
2018,11,15,10,30,600.0,168.0,2.0,15.5,472.0,548.79,438.04
2018,11,15,10,45,612.5,170.0,2.05,16.15,489.5,534.4,424.28
2018,11,15,11,0,625.0,172.0,2.1,16.8,507.0,517.18,408.16
2018,11,15,11,15,632.5,172.5,2.05,17.25,516.5,497.39,389.67
2018,11,15,11,30,640.0,173.0,2.0,17.7,526.0,470.87,365.79
2018,11,15,11,45,643.5,171.5,2.0,18.15,527.5,438.54,337.26
2018,11,15,12,0,647.0,170.0,2.0,18.6,529.0,404.33,306.75
2018,11,15,12,15,625.0,175.5,1.95,18.8,519.0,362.07,270.22
2018,11,15,12,30,603.0,181.0,1.9,19.0,509.0,323.82,236.68
2018,11,15,12,45,570.5,186.0,1.9,19.2,490.5,283.36,202.14
2018,11,15,13,0,538.0,191.0,1.9,19.4,472.0,244.96,170.33
2018,11,15,13,15,527.0,186.0,1.9,19.45,452.0,204.94,138.62
2018,11,15,13,30,516.0,181.0,1.9,19.5,432.0,165.65,111.79
2018,11,15,13,45,500.0,173.5,1.9,19.5,406.0,125.51,92.67
2018,11,15,14,0,484.0,166.0,1.9,19.5,380.0,113.19,92.37
2018,11,15,14,15,461.5,157.0,1.7,19.2,348.5,108.2,88.38
2018,11,15,14,30,439.0,148.0,1.5,18.9,317.0,103.16,84.3
2018,11,15,14,45,409.5,136.0,1.3,18.55,281.0,95.94,78.3
2018,11,15,15,0,380.0,124.0,1.1,18.2,245.0,88.57,72.1
2018,11,15,15,15,339.5,110.0,1.1,18.2,206.5,79.54,64.25
2018,11,15,15,30,299.0,96.0,1.1,18.2,168.0,71.18,56.84
2018,11,15,15,45,250.0,78.0,1.1,16.45,130.0,58.56,45.87
2018,11,15,16,0,201.0,60.0,1.1,14.7,92.0,45.64,34.34
2018,11,15,16,15,139.5,41.5,1.15,14.2,60.5,32.06,21.66
2018,11,15,16,30,78.0,23.0,1.2,13.7,29.0,18.17,5.52
2018,11,15,16,45,41.0,12.0,1.2,13.2,15.0,10.24,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.5,1.3,5.15,6.0,0.0,0.0
2018,11,16,7,0,51.0,11.0,1.3,5.2,12.0,42.98,0.0
2018,11,16,7,15,134.0,26.5,1.3,6.05,39.5,159.47,87.44
2018,11,16,7,30,217.0,42.0,1.3,6.9,67.0,244.95,199.32
2018,11,16,7,45,288.5,57.0,1.35,7.7,105.5,312.23,261.44
2018,11,16,8,0,360.0,72.0,1.4,8.5,144.0,380.23,320.05
2018,11,16,8,15,413.5,83.5,1.45,9.15,184.5,430.27,361.91
2018,11,16,8,30,467.0,95.0,1.5,9.8,225.0,479.13,401.11
2018,11,16,8,45,506.5,103.5,1.6,10.5,264.0,512.29,426.58
2018,11,16,9,0,546.0,112.0,1.7,11.2,303.0,543.15,449.4
2018,11,16,9,15,555.5,123.0,1.65,11.95,334.5,552.9,454.01
2018,11,16,9,30,565.0,134.0,1.6,12.7,366.0,559.93,456.35
2018,11,16,9,45,561.0,146.5,1.55,13.45,391.5,556.6,450.45
2018,11,16,10,0,557.0,159.0,1.5,14.2,417.0,550.78,442.68
2018,11,16,10,15,574.5,163.0,1.5,14.85,441.0,547.6,437.64
2018,11,16,10,30,592.0,167.0,1.5,15.5,465.0,541.42,430.13
2018,11,16,10,45,605.0,169.0,1.5,16.2,482.0,527.59,416.65
2018,11,16,11,0,618.0,171.0,1.5,16.9,499.0,510.95,400.86
2018,11,16,11,15,626.0,171.5,1.45,17.35,509.0,487.55,379.88
2018,11,16,11,30,634.0,172.0,1.4,17.8,519.0,465.76,359.69
2018,11,16,11,45,639.0,171.0,1.35,18.25,522.0,434.83,332.26
2018,11,16,12,0,644.0,170.0,1.3,18.7,525.0,401.88,302.84
2018,11,16,12,15,650.5,166.0,1.25,19.0,521.0,365.1,270.13
2018,11,16,12,30,657.0,162.0,1.2,19.3,517.0,326.51,235.59
2018,11,16,12,45,663.0,155.5,1.15,19.6,506.5,284.15,198.08
2018,11,16,13,0,669.0,149.0,1.1,19.9,496.0,240.38,160.23
2018,11,16,13,15,659.0,145.5,1.0,20.05,476.0,195.5,124.69
2018,11,16,13,30,649.0,142.0,0.9,20.2,456.0,151.16,95.04
2018,11,16,13,45,634.0,137.0,0.85,20.35,429.5,106.33,75.83
2018,11,16,14,0,619.0,132.0,0.8,20.5,403.0,95.14,76.54
2018,11,16,14,15,596.0,126.0,0.7,20.35,370.5,92.11,74.15
2018,11,16,14,30,573.0,120.0,0.6,20.2,338.0,86.1,69.18
2018,11,16,14,45,542.0,112.0,0.5,20.05,301.5,81.13,65.06
2018,11,16,15,0,511.0,104.0,0.4,19.9,265.0,76.08,60.81
2018,11,16,15,15,465.5,94.5,0.4,19.9,225.0,69.77,55.34
2018,11,16,15,30,420.0,85.0,0.4,19.9,185.0,63.35,49.66
2018,11,16,15,45,359.5,71.5,0.45,18.7,145.0,53.83,41.34
2018,11,16,16,0,299.0,58.0,0.5,17.5,105.0,44.11,32.59
2018,11,16,16,15,204.0,42.0,0.5,17.1,69.5,32.19,21.42
2018,11,16,16,30,109.0,26.0,0.5,16.7,34.0,20.37,5.89
2018,11,16,16,45,58.0,13.5,0.5,16.3,17.5,11.52,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,7.25,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,7.2,12.0,50.05,0.0
2018,11,17,7,15,158.5,26.0,1.0,7.75,40.5,173.48,82.39
2018,11,17,7,30,255.0,41.0,1.0,8.3,69.0,269.51,216.61
2018,11,17,7,45,333.5,54.0,1.0,8.85,108.5,338.9,281.04
2018,11,17,8,0,412.0,67.0,1.0,9.4,148.0,409.52,341.28
2018,11,17,8,15,468.0,76.0,1.0,9.95,188.5,458.38,381.53
2018,11,17,8,30,524.0,85.0,1.0,10.5,229.0,510.06,422.04
2018,11,17,8,45,564.5,92.0,1.05,11.1,268.5,543.75,447.24
2018,11,17,9,0,605.0,99.0,1.1,11.7,308.0,574.37,469.26
2018,11,17,9,15,650.5,100.0,1.05,12.55,346.5,598.82,484.82
2018,11,17,9,30,696.0,101.0,1.0,13.4,385.0,619.33,496.8
2018,11,17,9,45,738.0,98.0,0.95,14.25,419.0,628.89,500.32
2018,11,17,10,0,780.0,95.0,0.9,15.1,453.0,634.13,500.42
2018,11,17,10,15,792.0,96.5,0.85,15.7,476.5,618.91,485.7
2018,11,17,10,30,804.0,98.0,0.8,16.3,500.0,602.99,470.45
2018,11,17,10,45,812.5,100.0,0.8,16.95,517.5,582.15,451.79
2018,11,17,11,0,821.0,102.0,0.8,17.6,535.0,558.13,430.52
2018,11,17,11,15,826.0,102.0,0.8,17.95,544.5,527.31,404.39
2018,11,17,11,30,831.0,102.0,0.8,18.3,554.0,493.79,375.71
2018,11,17,11,45,832.5,102.0,0.8,18.7,556.0,456.19,343.26
2018,11,17,12,0,834.0,102.0,0.8,19.1,558.0,416.42,308.43
2018,11,17,12,15,801.5,112.0,0.8,19.25,546.5,371.94,270.24
2018,11,17,12,30,769.0,122.0,0.8,19.4,535.0,324.93,229.96
2018,11,17,12,45,721.5,134.0,0.85,19.55,514.0,279.85,192.07
2018,11,17,13,0,674.0,146.0,0.9,19.7,493.0,237.99,158.0
2018,11,17,13,15,664.0,142.0,0.95,19.7,473.0,192.58,122.37
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,147.71,92.6
2018,11,17,13,45,638.5,133.5,1.0,19.7,426.5,103.08,73.99
2018,11,17,14,0,623.0,129.0,1.0,19.7,400.0,93.11,75.11
2018,11,17,14,15,600.0,123.0,1.05,19.5,367.5,90.02,72.69
2018,11,17,14,30,577.0,117.0,1.1,19.3,335.0,86.98,70.27
2018,11,17,14,45,545.5,109.5,1.1,19.1,298.5,79.54,64.0
2018,11,17,15,0,514.0,102.0,1.1,18.9,262.0,74.79,59.99
2018,11,17,15,15,468.0,92.0,1.1,18.9,222.0,68.09,54.14
2018,11,17,15,30,422.0,82.0,1.1,18.9,182.0,61.27,48.06
2018,11,17,15,45,356.0,69.5,1.0,17.25,142.0,52.39,40.31
2018,11,17,16,0,290.0,57.0,0.9,15.6,102.0,43.35,32.15
2018,11,17,16,15,208.0,41.5,0.95,14.8,68.0,31.84,21.23
2018,11,17,16,30,126.0,26.0,1.0,14.0,34.0,20.13,4.92
2018,11,17,16,45,66.0,13.5,1.1,13.2,17.5,11.52,0.0
2018,11,17,17,0,6.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,12.0,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,39.22,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,151.13,57.2
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,239.2,190.44
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,311.86,258.02
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,385.67,321.28
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,395.55,330.44
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,403.89,337.52
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,468.09,388.86
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,529.99,436.03
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,568.51,463.56
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,599.14,484.66
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,606.75,487.83
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,610.49,488.1
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,602.05,479.55
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,590.09,468.2
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,570.31,450.64
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,547.26,430.24
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,518.9,405.05
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,487.79,377.29
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,450.95,344.82
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,411.92,309.94
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,367.92,271.24
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,324.67,233.07
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,276.37,192.21
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,232.09,156.06
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,190.22,122.63
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,148.29,94.59
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,106.54,77.7
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,96.03,77.62
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,90.9,73.42
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,85.71,69.12
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,81.14,65.32
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,76.49,61.4
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,68.83,54.73
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,61.13,47.89
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,51.83,39.75
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,42.29,31.13
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,30.91,20.29
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,18.8,3.2
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,10.67,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
