Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,21.13,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,97.53,23.72
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,162.73,128.26
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,239.9,199.16
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,303.24,254.77
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,329.52,277.47
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,354.35,297.93
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,429.79,359.62
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,503.06,417.1
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,546.46,448.62
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,580.79,472.46
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,578.87,467.74
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,573.93,460.88
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,534.45,427.61
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,489.57,390.61
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,492.71,390.67
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,486.28,382.77
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,469.07,366.51
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,448.2,346.98
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,407.61,312.47
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,368.15,278.73
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,321.84,240.51
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,283.57,209.11
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,249.62,180.34
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,217.23,153.67
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,183.47,126.03
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,147.89,100.79
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,122.85,100.39
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,120.63,98.7
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,114.13,93.43
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,106.13,86.83
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,93.18,75.91
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,79.86,64.53
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,72.2,57.85
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,64.96,51.38
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,53.16,40.88
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,41.04,29.91
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,30.16,19.45
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,18.34,1.87
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,10.24,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,62.26,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,201.81,24.52
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,327.19,256.19
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,400.02,328.55
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,473.11,391.29
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,518.71,428.78
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,562.26,462.65
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,589.46,482.83
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,613.72,499.95
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,620.08,501.93
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,623.24,501.3
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,601.31,481.27
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,576.93,459.64
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,583.04,462.19
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,584.13,460.32
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,562.86,441.36
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,540.03,420.99
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,500.66,388.52
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,460.41,354.9
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,407.16,311.25
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,354.88,268.58
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,321.39,239.16
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,287.38,209.0
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,251.72,177.41
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,215.27,145.98
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,176.95,115.76
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,139.02,90.55
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,95.01,76.38
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,78.52,62.46
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,73.86,58.62
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,69.12,54.67
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,66.81,52.79
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,64.64,50.98
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,56.83,44.14
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,48.77,36.99
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,43.47,32.27
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,36.18,25.62
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,27.42,17.03
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,18.61,0.78
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,11.1,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,5.33,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,6.57,0.0
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,9.04,2.1
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,11.51,4.26
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,17.29,9.24
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,23.09,14.21
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,29.86,20.01
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,36.6,25.72
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,33.14,22.63
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,29.75,19.62
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,50.55,37.08
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,71.49,54.48
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,102.48,80.17
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,132.78,104.96
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,139.32,110.11
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,148.92,117.77
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,153.45,121.17
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,157.16,123.82
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,156.38,122.83
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,154.84,121.14
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,169.44,131.66
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,177.53,136.64
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,124.86,95.56
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,74.4,56.05
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,65.81,52.16
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,56.41,44.05
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,51.32,39.69
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,44.8,34.04
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,49.28,38.07
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,53.53,41.86
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,61.41,48.75
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,66.22,52.76
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,53.19,41.05
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,39.94,28.99
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,27.29,16.94
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,14.04,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,7.26,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,40.0,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,123.07,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,194.24,147.28
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,260.54,214.27
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,329.64,275.16
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,228.79,192.51
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,106.05,87.63
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,81.48,65.57
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,51.23,38.29
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,74.51,58.26
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,104.41,83.49
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,186.46,152.61
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,254.25,208.13
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,239.06,194.37
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,214.81,173.64
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,193.64,155.71
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,173.94,139.05
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,316.48,253.9
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,417.26,329.14
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,416.26,322.83
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,403.98,306.15
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,359.75,265.37
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,314.12,223.07
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,261.48,177.35
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,215.78,139.11
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,168.5,110.66
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,149.57,108.36
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,122.39,101.22
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,116.08,96.02
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,109.98,90.98
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,98.98,81.62
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,83.98,68.67
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,69.36,55.9
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,57.72,45.57
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,46.64,35.63
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,41.22,30.67
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,35.81,25.5
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,24.83,14.87
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,15.54,0.0
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,8.54,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,13.64,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,14.11,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,14.01,5.01
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,23.54,13.97
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,33.16,22.48
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,41.0,29.4
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,48.84,36.22
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,53.39,40.16
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,58.12,44.18
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,51.21,38.19
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,44.69,32.53
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,58.04,43.75
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,71.75,55.18
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,80.75,62.61
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,89.57,69.84
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,71.73,54.76
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,54.74,40.44
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,58.5,43.55
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,62.26,46.65
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,56.0,41.39
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,49.75,36.15
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,42.25,29.89
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,34.76,23.62
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,33.51,22.59
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,32.26,21.56
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,33.5,22.63
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,34.74,23.72
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,44.35,33.51
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,53.95,42.01
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,54.33,42.42
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,54.71,42.85
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,41.8,31.51
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,28.94,20.12
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,22.69,14.54
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,16.46,8.94
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,12.74,5.57
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,9.03,2.19
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,6.15,0.0
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.28,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.71,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,38.87,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,181.71,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,323.43,234.74
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,398.29,321.61
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,466.95,383.02
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,408.57,339.57
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,340.82,285.76
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,207.48,173.71
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,47.19,34.6
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,52.61,39.21
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,58.04,43.69
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,84.91,66.32
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,111.75,88.61
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,143.46,114.67
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,167.24,133.86
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,178.43,142.56
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,188.62,150.34
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,208.63,165.92
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,226.54,179.54
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,235.92,186.07
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,245.54,192.42
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,238.67,185.47
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,229.7,176.6
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,232.87,167.84
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,208.07,134.36
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,164.73,101.28
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,124.83,76.92
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,89.57,72.45
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,91.98,74.71
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,72.94,58.37
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,55.48,43.27
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,56.32,44.11
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,62.62,49.68
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,54.78,42.73
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,46.67,35.44
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,39.41,28.94
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,31.9,22.03
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,25.21,14.98
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,18.53,0.0
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,9.39,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,24.35,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,120.95,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,273.73,195.04
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,374.58,302.77
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,474.5,387.86
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,516.1,423.22
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,562.78,460.8
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,590.61,482.05
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,615.29,500.06
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,626.29,507.59
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,633.82,511.69
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,631.58,508.07
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,625.78,501.51
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,608.25,485.7
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,592.03,470.56
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,569.38,450.41
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,543.63,427.52
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,512.62,400.36
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,478.92,370.49
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,441.18,336.79
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,401.28,300.61
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,357.59,260.82
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,312.15,219.14
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,265.19,176.41
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,216.95,134.04
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,166.33,93.88
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,115.55,61.64
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,64.72,50.91
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,59.65,46.65
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,51.51,39.65
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,49.72,38.18
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,47.46,36.26
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,45.2,34.3
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,45.5,34.5
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,42.39,31.61
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,40.38,29.71
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,36.54,25.96
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,25.74,15.25
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,14.74,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,8.11,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.41,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,52.69,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,123.05,83.28
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,169.63,137.35
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,213.73,177.65
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,247.83,207.74
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,281.06,236.0
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,286.32,239.49
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,290.11,241.4
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,278.24,230.6
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,279.19,229.98
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,357.77,293.2
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,431.92,350.15
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,436.4,351.29
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,438.21,350.61
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,421.75,335.39
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,404.19,319.4
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,367.31,288.76
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,340.62,266.12
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,299.42,232.68
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,259.46,200.78
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,240.81,184.9
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,222.23,168.95
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,225.53,162.24
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,207.64,137.07
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,168.24,112.19
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,146.89,104.78
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,94.02,75.9
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,64.43,50.64
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,76.35,61.2
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,91.17,74.21
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,76.35,61.51
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,64.31,51.15
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,52.45,40.7
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,40.75,30.28
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,35.97,25.92
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,31.04,21.21
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,24.33,13.99
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,17.64,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,8.96,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,14.23,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,13.19,3.37
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,20.22,11.22
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,27.26,17.67
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,32.23,22.16
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,37.21,26.56
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,38.86,28.0
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,40.52,29.38
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,42.19,30.75
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,43.86,32.09
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,57.62,43.72
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,71.85,55.62
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,76.51,59.39
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,81.14,63.14
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,82.69,64.31
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,84.26,65.5
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,68.94,52.61
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,53.91,39.97
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,43.91,31.54
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,33.93,23.11
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,51.98,38.32
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,70.05,53.45
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,98.92,77.36
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,125.56,99.23
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,106.97,84.02
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,88.94,69.29
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,73.26,59.1
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,57.24,45.11
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,54.34,42.67
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,51.43,40.19
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,45.98,35.41
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,40.53,30.6
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,25.98,17.59
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,11.51,4.61
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,8.62,1.98
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,5.74,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,3.96,0.0
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,1.55,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,0.85,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,13.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,5.0,0.35,13.55,5.0,8.12,0.0
2018,11,28,7,30,0.0,8.0,0.4,13.8,8.0,6.57,0.0
2018,11,28,7,45,0.0,12.5,0.5,14.05,12.5,10.27,2.8
2018,11,28,8,0,0.0,17.0,0.6,14.3,17.0,13.98,6.18
2018,11,28,8,15,11.5,30.5,0.7,14.55,33.0,33.72,23.49
2018,11,28,8,30,23.0,44.0,0.8,14.8,49.0,54.93,42.01
2018,11,28,8,45,17.5,53.5,0.9,15.05,58.0,60.17,46.34
2018,11,28,9,0,12.0,63.0,1.0,15.3,67.0,60.47,46.39
2018,11,28,9,15,45.0,102.0,1.0,15.55,118.5,128.04,103.85
2018,11,28,9,30,78.0,141.0,1.0,15.8,170.0,190.52,155.36
2018,11,28,9,45,65.5,119.5,0.95,16.0,145.0,153.98,124.59
2018,11,28,10,0,53.0,98.0,0.9,16.2,120.0,121.44,97.33
2018,11,28,10,15,53.5,122.5,1.0,16.5,146.0,143.23,114.91
2018,11,28,10,30,54.0,147.0,1.1,16.8,172.0,164.27,131.52
2018,11,28,10,45,116.0,170.0,1.2,17.05,226.5,225.59,180.96
2018,11,28,11,0,178.0,193.0,1.3,17.3,281.0,272.39,217.3
2018,11,28,11,15,171.5,193.5,1.35,17.5,279.5,259.48,205.83
2018,11,28,11,30,165.0,194.0,1.4,17.7,278.0,246.68,194.68
2018,11,28,11,45,347.0,168.0,1.5,17.85,346.0,297.99,232.19
2018,11,28,12,0,529.0,142.0,1.6,18.0,414.0,322.14,245.41
2018,11,28,12,15,685.5,112.0,1.75,18.0,461.0,321.37,237.48
2018,11,28,12,30,842.0,82.0,1.9,18.0,508.0,304.8,214.95
2018,11,28,12,45,829.5,83.5,2.05,18.0,494.5,258.75,173.72
2018,11,28,13,0,817.0,85.0,2.2,18.0,481.0,212.51,133.76
2018,11,28,13,15,783.0,88.0,2.35,17.95,455.5,164.89,97.17
2018,11,28,13,30,749.0,91.0,2.5,17.9,430.0,114.42,65.17
2018,11,28,13,45,754.0,85.0,2.65,17.8,409.5,71.25,56.85
2018,11,28,14,0,759.0,79.0,2.8,17.7,389.0,64.69,51.28
2018,11,28,14,15,662.0,87.5,2.85,17.5,342.5,65.12,51.79
2018,11,28,14,30,565.0,96.0,2.9,17.3,296.0,71.73,57.7
2018,11,28,14,45,372.5,102.0,2.9,17.15,228.0,73.26,59.12
2018,11,28,15,0,180.0,108.0,2.9,17.0,160.0,78.39,63.65
2018,11,28,15,15,113.5,89.0,2.9,17.0,120.0,67.38,53.88
2018,11,28,15,30,47.0,70.0,2.9,17.0,80.0,54.96,42.76
2018,11,28,15,45,30.5,55.0,2.65,16.3,61.0,43.67,32.61
2018,11,28,16,0,14.0,40.0,2.4,15.6,42.0,32.22,22.16
2018,11,28,16,15,18.5,26.5,2.45,15.3,28.0,21.71,11.69
2018,11,28,16,30,23.0,13.0,2.5,15.0,14.0,10.83,0.0
2018,11,28,16,45,11.5,6.5,2.55,14.7,7.0,5.55,0.0
2018,11,28,17,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
